Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,19.47,8.81
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,33.89,24.54
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,48.09,38.22
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,62.14,51.46
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,76.03,64.36
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,89.01,76.21
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,102.6,84.02
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,114.5,93.14
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,131.56,106.7
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,163.07,127.39
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,207.02,159.43
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,226.39,178.36
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,243.29,194.86
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,251.64,203.65
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,257.05,209.54
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,221.21,181.08
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,179.02,146.56
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,205.53,168.71
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,232.68,191.2
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,245.9,202.33
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,259.73,214.07
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,197.75,163.13
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,130.07,106.33
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,121.25,99.1
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,112.35,91.67
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,108.86,88.83
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,105.44,86.03
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,96.99,78.91
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,88.53,71.73
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,78.51,63.25
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,68.45,54.61
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,57.28,44.78
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,46.04,34.75
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,34.84,24.72
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,24.13,14.99
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.84,5.53
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.86,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,10.96,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,20.06,9.41
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,25.22,17.17
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,30.3,22.45
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,33.36,25.57
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,36.42,28.54
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,38.12,30.16
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,52.97,31.67
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,102.82,54.44
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,149.71,86.18
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,195.8,124.04
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,241.98,165.06
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,286.23,205.82
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,329.62,245.86
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,370.5,283.78
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,409.76,319.7
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,445.57,352.1
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,479.19,382.01
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,508.38,408.5
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,534.9,432.39
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,556.84,451.52
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,575.78,467.91
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,589.24,480.36
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,599.47,490.12
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,604.23,495.72
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,605.73,498.63
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,600.88,495.71
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,592.93,490.18
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,577.99,479.18
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,560.33,465.67
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,534.58,444.93
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,510.48,424.63
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,471.52,391.79
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,431.65,356.88
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,376.13,309.15
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,321.93,259.51
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,239.94,172.4
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,140.44,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,65.74,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,10.48,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,19.05,8.58
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,24.28,16.27
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,29.4,21.53
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,32.5,24.67
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,35.6,27.68
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,43.58,35.12
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,56.88,37.53
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,94.7,53.67
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,138.75,84.13
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,178.66,116.14
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,220.47,152.58
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,272.54,196.75
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,332.76,248.13
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,373.46,286.43
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,412.44,322.77
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,447.82,354.93
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,480.8,384.34
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,474.8,383.43
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,460.03,374.54
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,441.14,360.6
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,417.38,341.77
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,468.45,384.87
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,523.71,430.68
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,496.34,408.36
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,461.27,380.1
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,458.98,379.7
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,454.51,377.19
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,439.68,365.5
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,422.98,352.1
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,400.32,333.98
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,379.39,316.64
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,405.13,336.66
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,420.83,346.41
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,364.01,297.42
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,308.53,247.34
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,178.18,129.01
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,34.48,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.58,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,16.7,6.77
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,30.26,21.64
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,43.4,34.48
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,56.79,47.38
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,70.02,60.0
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,82.33,71.48
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,94.78,79.04
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,111.04,92.74
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,128.59,107.17
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,129.62,108.39
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,129.09,108.28
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,192.58,152.21
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,287.65,226.3
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,221.46,180.51
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,132.8,110.83
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,193.61,162.46
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,258.85,217.33
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,191.34,160.75
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,117.46,97.42
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,147.58,123.65
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,178.58,150.47
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,250.75,213.42
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,328.61,280.58
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,298.87,255.35
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,261.08,223.2
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,154.4,131.38
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,48.33,37.53
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,44.6,34.31
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,40.87,31.03
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,289.83,255.71
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,504.39,439.09
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,466.06,403.75
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,426.6,367.35
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,369.4,314.48
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,319.35,265.48
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,240.45,182.63
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,153.86,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,63.83,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.48,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.08,8.71
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,24.31,16.54
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,29.43,21.88
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,32.09,24.7
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,34.77,27.41
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,40.25,32.62
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,54.72,34.11
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,101.98,53.27
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,150.42,86.7
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,198.4,127.21
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,246.3,171.25
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,292.54,215.48
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,337.77,259.0
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,379.54,299.73
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,419.54,338.27
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,456.41,373.43
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,490.94,405.84
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,521.12,433.97
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,548.51,459.15
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,571.72,480.41
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,591.83,498.7
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,606.61,512.36
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,618.07,523.08
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,623.4,528.87
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,625.35,531.79
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,621.4,529.59
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,614.21,524.59
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,600.18,513.99
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,583.31,500.7
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,558.1,479.19
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,530.73,455.22
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,493.09,422.78
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,454.57,388.18
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,404.75,342.6
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,352.5,292.59
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,272.91,210.28
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,188.8,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,81.21,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,11.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,21.16,10.23
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,27.25,19.16
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,33.21,25.32
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,36.11,28.4
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,39.06,31.37
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,41.07,33.29
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,54.64,34.74
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,100.15,53.42
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,147.24,85.64
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,197.85,128.12
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,244.39,170.4
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,288.93,212.26
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,332.63,253.47
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,373.53,292.3
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,412.87,329.02
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,448.38,361.33
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,481.7,390.9
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,510.79,416.75
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,537.22,439.73
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,558.85,457.88
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,577.48,473.18
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,591.43,485.3
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,602.22,494.71
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,606.44,498.01
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,607.43,498.66
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,602.68,496.51
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,594.87,491.84
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,582.35,482.34
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,563.85,468.0
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,537.73,448.09
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,509.5,425.81
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,469.51,393.55
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,428.58,359.09
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,372.34,310.71
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,317.16,260.71
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,240.98,185.3
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,153.69,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,63.01,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,12.87,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,22.27,10.92
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,35.91,26.74
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,49.13,39.77
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,61.93,52.07
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,74.35,63.79
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,83.31,72.1
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,96.22,77.46
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,124.8,98.61
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,142.95,115.19
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,169.86,135.32
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,201.92,160.5
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,219.79,176.96
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,235.62,191.47
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,239.9,196.67
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,241.09,198.83
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,251.55,207.51
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,261.7,215.76
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,385.47,316.25
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,523.27,425.98
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,545.45,443.94
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,565.01,460.48
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,577.96,472.14
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,587.86,481.25
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,592.78,486.72
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,594.62,489.68
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,589.35,486.01
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,581.08,479.87
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,566.26,468.8
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,548.75,455.34
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,521.67,434.02
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,492.56,410.46
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,455.47,379.88
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,414.81,345.26
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,359.53,298.58
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,305.76,250.7
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,228.47,176.79
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,145.84,13.62
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,59.01,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.24,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,10.19,1.93
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,19.94,12.32
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,29.71,21.8
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,40.42,32.01
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,50.86,41.85
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,60.24,50.66
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,69.58,56.49
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,106.34,85.95
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,148.4,118.01
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,152.19,123.78
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,148.62,123.45
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,98.68,80.55
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,43.69,32.87
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,58.61,45.94
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,73.56,58.87
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,70.29,55.96
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,67.02,53.1
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,114.46,94.0
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,162.37,134.64
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,141.73,117.07
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,120.68,99.24
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,84.82,68.5
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,49.29,37.71
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,73.55,58.86
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,98.52,80.4
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,85.11,68.89
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,71.67,57.35
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,65.6,52.17
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,59.52,46.94
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,257.82,222.07
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,430.22,365.52
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,386.8,327.41
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,342.73,289.29
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,286.11,239.49
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,232.06,190.61
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,162.88,125.94
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,87.26,17.02
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,31.21,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.46,8.72
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,34.69,25.24
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,49.66,39.64
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,64.83,54.03
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,76.96,65.47
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,89.08,76.57
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,102.11,83.75
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,98.37,79.97
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,86.07,69.78
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,100.76,82.36
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,115.57,94.92
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,125.36,103.1
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,135.21,111.33
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,112.66,91.96
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,89.26,71.87
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,147.79,121.37
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,208.4,171.61
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,218.11,179.55
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,228.13,187.95
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,176.45,144.81
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,125.41,101.78
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,236.24,195.9
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,345.86,286.42
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,330.04,273.44
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,313.08,259.99
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,206.67,172.17
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,102.12,82.96
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,94.11,76.38
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,86.09,69.59
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,76.01,60.95
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,65.88,52.19
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,55.19,42.84
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,44.61,33.47
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,34.83,24.7
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,25.06,15.88
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,16.23,7.69
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.41,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.81,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,10.96,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,20.02,9.0
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,25.64,16.88
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,31.15,22.41
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,35.05,26.21
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,38.9,29.83
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,40.47,31.33
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,53.14,32.39
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,96.04,63.5
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,117.76,95.76
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,103.99,83.91
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,88.66,70.76
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,71.21,55.62
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,53.01,39.89
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,207.57,161.2
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,402.59,317.03
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,383.87,308.77
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,343.3,279.76
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,355.33,291.33
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,366.27,301.77
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,243.46,201.1
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,109.31,87.71
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,349.48,293.99
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,583.35,487.96
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,588.29,492.3
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,590.23,494.85
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,363.46,308.26
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,110.08,89.55
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,344.71,294.93
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,550.23,466.79
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,524.41,445.08
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,499.58,424.42
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,465.09,395.09
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,429.41,363.69
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,375.83,316.04
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,323.52,267.68
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,250.98,198.56
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,174.98,73.06
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,71.24,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.96,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.07,9.7
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,24.73,16.85
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,29.34,21.66
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,32.44,24.87
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,35.52,27.93
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,41.0,33.1
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,55.24,34.47
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,103.7,54.28
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,153.21,88.4
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,201.51,129.06
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,249.66,173.25
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,296.09,217.33
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,341.46,260.63
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,383.49,301.23
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,423.74,339.67
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,461.12,374.35
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,496.16,406.2
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,526.55,434.3
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,554.15,459.55
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,577.56,480.14
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,597.91,497.84
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,612.65,511.44
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,624.07,522.17
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,630.44,528.71
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,633.44,532.43
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,629.9,530.62
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,623.12,526.07
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,609.97,516.22
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,593.94,503.76
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,569.7,483.88
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,543.2,461.45
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,506.77,430.25
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,472.85,399.71
