Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,421.27,354.74
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,370.3,308.01
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,295.4,236.97
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,219.06,109.51
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,93.32,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,11.91,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,20.18,9.83
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,26.15,18.05
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,34.95,26.74
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,38.21,30.13
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,41.48,33.39
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,43.36,35.16
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,56.54,36.41
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,100.6,54.53
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,146.74,85.93
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,192.29,123.88
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,238.23,165.49
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,285.51,209.78
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,328.5,250.75
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,369.06,289.99
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,408.17,327.52
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,415.13,338.81
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,415.15,342.52
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,433.6,360.24
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,446.57,372.92
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,473.34,396.26
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,497.06,416.94
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,504.13,423.97
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,508.57,428.7
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,367.98,311.31
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,218.51,182.51
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,174.48,145.29
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,136.36,112.58
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,125.62,103.59
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,114.84,94.49
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,103.51,84.99
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,92.14,75.33
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,279.76,241.07
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,428.13,365.85
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,374.34,317.49
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,321.73,268.92
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,249.91,201.17
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,176.48,97.1
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,71.03,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,10.48,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,18.94,9.13
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,24.15,16.42
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,29.24,21.67
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,31.43,23.98
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,37.18,29.49
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,39.44,31.63
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,54.17,33.14
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,101.91,52.76
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,150.91,86.58
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,199.06,127.21
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,247.14,171.37
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,293.69,215.46
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,339.29,258.79
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,381.93,299.79
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,422.89,338.66
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,460.05,373.04
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,494.9,404.63
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,525.39,432.7
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,553.09,457.93
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,576.07,479.13
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,595.95,497.49
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,610.99,511.31
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,622.72,522.27
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,628.82,527.87
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,631.57,530.66
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,628.11,529.83
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,621.41,526.27
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,608.06,516.23
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,591.87,503.64
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,567.76,484.05
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,541.42,461.99
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,504.81,430.66
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,470.79,400.13
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,419.5,355.48
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,368.82,309.16
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,294.56,239.82
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,220.49,134.38
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,93.15,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,11.44,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,20.93,10.64
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,26.99,18.81
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,32.9,24.87
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,36.25,28.26
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,39.59,31.51
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,41.55,33.34
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,55.77,34.83
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,100.03,52.87
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,146.36,84.25
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,197.46,126.8
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,244.34,168.91
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,288.55,209.92
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,332.01,250.35
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,373.2,288.83
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,412.93,325.34
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,449.1,358.25
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,483.2,388.67
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,513.41,415.83
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,541.05,440.33
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,563.95,459.92
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,583.97,476.81
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,599.32,490.13
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,611.55,500.72
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,617.51,506.42
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,620.23,509.45
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,617.1,507.38
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,610.84,502.71
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,597.74,492.5
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,581.85,479.86
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,561.94,465.51
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,536.03,445.9
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,499.17,416.19
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,461.1,384.32
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,409.66,341.11
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,358.79,296.15
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,284.74,229.1
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,211.82,135.09
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,88.77,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,9.05,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,17.63,8.24
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,31.61,23.04
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,45.18,36.19
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,58.59,48.93
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,71.84,61.3
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,84.57,73.09
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,97.45,80.91
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,108.43,90.17
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,119.47,99.34
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,103.18,85.15
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,85.18,69.46
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,86.71,70.58
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,88.2,71.63
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,95.11,77.52
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,102.07,83.42
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,90.26,73.03
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,78.24,62.5
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,50.23,38.24
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,22.3,13.89
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,19.97,11.83
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,17.65,9.78
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.93,6.53
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,10.21,3.29
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.6,4.52
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.99,5.75
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,115.55,95.59
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,226.71,190.64
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,112.14,92.72
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,12.87,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,21.92,11.58
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,28.24,19.69
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,34.36,25.81
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,37.21,28.7
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,43.96,35.03
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,45.73,36.65
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,60.58,37.99
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,104.02,55.9
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,149.91,86.72
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,189.2,133.85
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,206.23,162.68
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,252.35,190.19
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,333.66,250.79
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,374.12,288.79
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,413.09,325.09
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,449.15,357.73
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,483.17,387.91
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,512.35,414.23
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,538.97,437.95
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,561.59,458.18
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,581.31,475.77
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,595.11,488.22
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,605.81,498.03
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,611.05,503.37
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,613.14,506.12
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,612.56,506.26
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,606.15,501.76
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,592.91,491.73
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,576.9,479.29
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,551.58,459.36
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,524.08,437.11
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,488.2,407.56
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,451.08,375.93
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,399.44,332.06
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,348.37,286.83
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,283.55,227.83
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,210.91,145.1
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,87.6,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.51
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,17.57
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.08,28.78
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,48.25,39.54
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,59.31,50.09
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,70.66,60.77
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,82.04,67.99
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,80.94,66.79
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,79.35,65.15
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,133.23,109.72
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,190.47,156.88
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,186.17,154.84
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,176.47,147.76
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,185.35,155.06
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,194.18,162.23
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,139.38,115.39
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,81.99,65.92
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,82.92,66.76
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,83.86,67.55
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,151.57,125.89
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,225.08,188.2
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,306.86,258.12
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,394.06,331.58
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,504.82,424.97
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,612.95,514.18
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,608.26,510.6
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,602.84,506.92
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,591.49,498.67
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,577.35,487.98
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,551.67,467.6
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,523.93,445.0
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,489.24,415.51
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,453.18,383.93
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,400.49,339.03
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,348.57,292.87
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,281.57,231.32
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,217.69,157.45
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,87.42,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,10.96,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,19.75,10.58
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,24.42,16.84
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,29.02,21.6
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,34.05,26.56
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,37.2,29.63
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,39.46,31.75
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,57.68,33.71
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,106.33,55.15
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,156.33,90.65
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,205.95,133.37
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,255.6,179.7
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,303.33,226.03
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,350.16,271.82
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,394.04,314.17
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,436.26,354.21
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,475.36,391.53
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,512.19,426.16
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,544.41,456.33
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,573.82,483.58
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,599.48,507.23
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,621.95,527.88
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,638.76,543.24
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,652.21,555.61
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,659.67,563.22
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,663.67,567.89
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,662.39,567.63
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,657.74,564.49
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,646.22,556.86
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,631.61,546.44
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,608.73,527.36
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,583.33,505.68
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,549.49,477.21
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,514.21,446.35
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,465.95,402.81
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,420.98,359.95
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,351.06,294.24
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,285.16,215.65
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,120.76,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,11.44,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,20.71,11.72
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,25.81,18.39
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,30.82,23.59
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,33.37,26.31
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,35.95,28.91
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,41.67,34.39
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,60.53,36.46
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,109.02,58.92
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,158.58,95.01
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,207.58,137.59
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,256.61,183.49
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,303.48,229.33
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,349.38,274.47
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,392.17,316.03
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,433.31,355.28
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,471.43,391.75
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,507.27,425.48
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,538.97,454.28
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,567.98,480.14
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,592.58,502.81
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,614.13,522.62
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,630.6,536.91
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,643.79,548.28
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,651.04,555.64
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,654.92,560.15
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,653.35,559.94
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,648.5,556.97
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,635.67,547.37
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,619.85,535.12
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,597.68,516.78
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,573.13,495.97
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,542.27,469.97
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,505.85,438.35
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,456.67,394.31
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,407.58,348.47
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,338.15,283.44
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,272.36,209.09
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,129.76,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,15.73,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.55,17.67
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,35.96,27.81
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,44.07,36.05
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,49.97,41.94
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,55.72,47.5
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,76.68,67.24
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,110.87,92.27
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,130.08,102.27
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,162.56,124.38
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,192.83,149.82
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,223.83,176.98
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,250.48,202.09
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,275.59,225.73
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,296.23,244.84
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,315.15,262.03
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,387.33,321.6
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,474.37,394.43
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,502.78,420.13
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,529.09,443.94
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,413.64,350.36
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,269.92,228.42
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,241.5,204.84
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,206.7,175.18
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,200.76,170.38
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,194.72,165.45
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,187.83,159.81
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,180.9,154.13
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,163.12,138.87
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,145.22,123.42
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,130.96,111.07
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,116.74,98.64
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,101.51,85.25
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,86.2,71.61
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,69.26,56.33
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,52.02,40.61
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,36.19,26.04
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,20.42,11.05
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,10.2,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,12.48,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,25.48,15.86
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,32.07,23.9
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,38.47,30.39
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,41.1,33.13
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,43.79,35.74
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,50.18,41.73
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,69.88,44.15
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,114.85,65.2
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,162.36,99.23
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,204.54,147.54
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,226.2,178.65
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,257.84,205.87
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,290.62,234.38
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,353.78,284.41
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,435.57,351.52
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,473.49,385.5
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,509.47,417.1
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,541.14,445.12
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,570.22,470.35
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,594.54,490.64
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,615.93,508.15
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,631.45,521.3
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,643.74,531.65
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,651.27,538.48
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,655.52,542.65
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,653.19,541.66
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,647.65,538.1
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,638.1,531.6
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,622.14,520.01
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,598.3,501.36
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,572.01,480.24
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,535.48,450.24
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,497.5,418.08
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,446.23,375.88
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,395.09,331.61
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,321.91,266.48
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,259.6,201.91
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,125.65,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
