Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,567.62,452.86
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,479.36,383.19
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,366.62,291.58
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,502.82,403.72
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,638.02,512.5
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,644.41,518.18
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,647.71,521.99
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,412.54,336.02
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,145.99,114.95
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,394.17,323.69
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,610.08,497.08
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,585.68,478.11
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,561.92,460.28
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,525.86,431.63
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,488.6,401.48
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,439.8,362.03
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,391.32,321.39
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,326.11,265.57
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,263.93,210.29
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,152.83,109.47
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,16.83,4.97
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,33.55,23.96
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,42.45,32.88
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,51.06,41.13
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,58.01,47.56
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,62.85,51.86
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,65.38,54.03
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,99.9,62.9
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,115.27,80.12
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,113.99,92.2
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,114.43,92.36
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,114.61,92.31
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,128.25,103.41
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,142.01,114.49
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,138.12,111.05
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,134.02,107.52
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,167.25,134.66
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,201.27,162.11
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,185.19,148.86
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,168.43,135.12
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,158.74,127.2
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,148.84,119.08
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,144.9,115.93
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,140.94,112.75
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,155.18,124.7
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,169.88,137.0
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,163.6,131.98
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,157.32,127.0
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,134.78,108.51
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,112.1,89.76
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,102.13,81.74
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,92.13,73.59
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,276.48,233.36
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,442.6,369.38
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,391.67,326.48
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,341.79,284.48
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,282.0,232.66
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,224.92,181.6
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,127.42,93.63
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.36,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.95,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.7,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,6.48,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,10.65,3.81
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,14.82,7.68
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,19.47,11.92
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,24.11,16.1
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,14.83,7.7
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,6.03,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,6.49,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,28.79,18.8
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,51.15,37.62
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,54.89,40.59
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,85.7,66.0
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,112.26,87.87
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,95.42,73.73
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,78.27,59.41
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.84
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,36.74,24.93
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,17.66,9.04
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,81.08,61.52
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,145.72,114.4
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,134.51,105.32
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,123.21,96.23
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,125.49,98.23
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,127.9,100.36
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,95.73,74.09
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,64.2,48.13
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,58.6,43.68
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,52.99,39.17
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,46.93,34.14
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,40.87,29.07
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,33.88,23.15
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,26.9,17.17
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,20.39,11.53
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,13.89,5.86
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,8.79,1.21
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.7,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,7.63,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,22.04,9.88
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,36.26,26.22
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,51.89,41.08
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,67.08,55.32
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,80.85,67.94
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,94.24,79.94
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,96.91,82.26
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,124.68,91.8
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,158.48,116.18
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,191.5,143.25
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,222.8,161.14
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,275.89,200.41
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,256.04,198.86
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,208.78,169.65
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,262.77,212.94
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,325.45,263.16
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,274.95,222.85
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,215.68,174.59
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,342.74,278.7
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,482.97,389.7
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,446.08,359.61
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,401.34,323.68
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,362.02,293.49
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,313.73,255.34
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,319.92,261.36
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,326.1,267.18
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,249.11,204.49
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,164.58,134.17
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,170.27,139.6
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,176.3,145.15
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,149.37,122.79
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,122.35,100.14
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,107.9,88.02
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,93.37,75.67
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,78.19,62.71
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,62.86,49.39
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,47.32,35.59
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,31.59,21.51
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,19.49,10.26
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,7.41,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.81,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,12.39,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,19.24,8.92
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,30.06,21.59
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,35.16,26.98
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,40.17,32.01
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,41.84,33.68
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,43.61,35.31
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,44.94,36.52
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,94.15,50.08
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,149.8,86.63
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,202.05,128.93
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,253.87,175.91
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,305.67,224.6
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,355.0,271.59
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,403.5,317.33
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,449.3,360.63
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,493.38,401.56
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,534.15,438.09
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,572.67,471.81
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,606.14,501.2
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,636.76,527.62
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,663.31,550.49
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,686.7,570.47
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,704.67,585.61
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,719.21,597.98
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,727.79,604.57
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,732.83,608.3
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,732.02,609.09
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,727.75,607.27
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,716.19,598.82
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,701.44,587.98
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,680.12,572.08
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,656.1,553.48
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,626.65,529.21
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,590.72,499.29
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,544.27,461.63
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,497.18,421.79
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,433.78,366.18
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,372.08,309.53
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,282.66,224.83
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,191.64,42.03
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,80.87,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,13.34,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,24.27,13.49
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,34.8,26.11
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,45.51,36.72
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,55.81,46.67
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,66.04,56.32
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,75.88,65.37
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,86.01,74.51
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,121.27,88.82
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,145.55,97.56
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,183.13,121.01
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,230.84,165.64
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,271.46,204.14
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,308.87,237.67
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,344.56,269.05
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,379.45,299.31
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,414.9,329.67
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,452.01,360.89
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,488.24,391.06
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,558.27,447.13
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,631.99,505.2
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,657.4,524.86
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,679.64,542.35
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,696.78,556.3
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,710.61,567.66
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,717.87,574.09
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,721.7,578.01
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,719.98,578.94
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,714.92,577.44
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,585.99,478.43
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,436.9,360.95
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,553.34,457.5
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,645.38,529.57
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,610.85,501.28
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,574.44,472.57
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,526.94,435.67
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,478.86,396.77
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,415.59,343.09
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,350.66,285.98
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,260.86,205.16
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,168.81,57.89
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,67.66,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,12.98,4.83
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,22.27,14.66
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,32.97,25.03
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,43.68,35.35
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,54.6,45.64
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,65.29,55.55
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,88.0,76.41
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,110.92,92.66
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,127.08,105.93
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,143.85,119.51
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,152.34,126.55
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,160.68,133.45
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,154.52,127.86
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,147.51,121.59
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,178.21,147.29
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,209.94,173.71
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,206.66,170.6
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,202.94,167.19
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,229.79,189.62
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,259.89,214.65
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,259.2,214.14
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,258.26,213.52
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,281.49,233.06
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,305.68,253.32
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,314.18,260.71
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,322.8,268.29
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,355.74,296.47
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,381.01,318.21
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,371.41,310.93
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,360.83,302.97
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,381.63,321.94
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,390.32,330.76
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,364.46,309.94
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,337.59,288.02
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,305.52,261.61
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,272.78,233.72
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,231.45,196.93
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,200.77,167.88
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,151.23,121.02
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,95.03,40.81
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,33.5,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,13.34,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,20.68,11.44
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,29.68,21.42
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,34.63,26.49
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,39.44,31.2
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,65.78,55.69
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,103.43,90.14
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,114.19,99.58
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,128.24,105.67
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,147.12,120.58
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,166.9,136.31
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,168.99,138.32
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,172.45,141.42
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,186.15,152.37
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,200.22,163.59
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,187.36,153.17
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,173.24,141.65
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,209.52,171.7
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,247.51,202.87
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,337.66,277.23
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,437.37,358.05
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,251.85,208.16
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,54.93,41.57
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,136.96,111.81
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,221.46,182.77
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,198.58,163.62
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,175.28,144.27
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,141.24,115.81
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,107.1,86.96
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,142.88,117.92
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,180.56,150.22
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,91.31,74.25
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,8.34,1.73
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,7.41,0.93
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,6.48,0.12
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,223.67,194.47
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,411.7,350.47
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,343.38,289.99
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,280.26,233.94
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,200.11,161.16
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,118.54,61.17
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,42.91,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,20.89,11.93
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,33.95,25.41
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,48.81,39.78
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,63.5,53.86
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,78.78,68.18
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,93.88,82.07
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,113.91,95.19
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,142.45,115.35
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,171.12,135.81
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,201.05,158.48
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,237.88,186.14
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,281.66,221.66
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,335.2,264.73
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,410.06,327.97
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,390.55,321.06
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,346.55,289.03
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,256.92,215.33
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,154.5,128.32
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,149.09,123.76
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,143.54,118.99
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,148.5,123.25
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,153.52,127.58
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,171.85,143.37
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,190.65,159.56
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,139.64,116.02
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,88.61,72.0
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,68.44,54.66
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,48.37,37.21
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,115.85,96.87
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,188.48,160.32
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,162.03,137.36
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,135.53,114.34
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,121.22,102.09
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,106.85,89.63
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,91.29,76.09
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,75.61,62.19
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,59.16,47.26
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,42.4,31.9
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,27.61,18.19
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.28
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.58,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.83,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,25.64,16.44
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,35.89,27.47
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,41.42,33.17
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,46.8,38.46
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,51.07,42.61
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,55.2,46.5
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,67.66,47.0
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,115.39,68.18
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,167.94,105.84
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,217.71,147.71
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,267.13,193.36
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,317.0,240.66
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,365.78,287.49
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,413.31,332.58
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,457.5,373.98
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,500.43,413.47
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,539.26,448.79
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,576.01,481.67
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,609.03,511.18
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,639.57,538.25
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,665.92,561.68
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,689.54,582.68
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,614.19,520.41
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,518.0,439.7
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,633.07,539.44
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,737.34,628.45
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,613.17,524.75
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,471.21,404.37
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,388.21,334.6
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,314.16,270.56
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,503.84,438.95
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,665.41,577.21
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,635.93,553.5
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,604.1,528.22
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,557.24,487.78
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,509.59,445.45
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,451.24,393.32
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,393.78,339.56
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,306.61,256.84
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,221.86,145.45
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,92.63,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,8.1,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,15.0,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,23.2,14.7
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,31.05,23.27
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,35.16,27.57
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,39.22,31.61
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,40.95,33.29
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,42.72,34.9
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,58.92,35.97
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,110.63,59.34
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,167.77,101.53
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,220.51,147.15
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,272.61,195.64
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,324.66,245.11
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,374.12,292.87
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,422.62,339.13
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,468.51,382.33
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,512.7,423.1
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,553.32,459.2
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,591.65,492.46
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,625.39,521.96
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,656.33,548.6
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,682.8,570.41
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,706.11,589.31
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,724.02,604.54
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,738.52,616.94
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,747.4,624.58
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,752.76,629.45
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,751.61,628.68
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,746.99,625.39
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,735.76,617.67
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,721.37,607.62
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,699.5,591.12
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,679.66,576.03
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,646.08,548.4
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,610.51,518.54
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,564.67,481.49
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,518.06,442.44
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,456.33,388.8
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,395.92,334.03
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,309.91,255.53
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,227.26,155.02
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,94.36,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
