Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,17.62,9.94
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,27.85,20.28
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,40.43,32.53
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,52.51,44.21
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,64.05,55.22
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,75.49,65.96
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,41.8,32.31
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,104.72,85.38
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,194.62,160.57
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,200.91,167.26
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,197.8,165.73
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,187.19,156.95
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,169.81,142.25
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,211.42,176.72
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,253.33,210.62
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,283.24,234.8
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,314.95,260.36
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,411.75,340.51
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,519.91,428.17
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,406.23,337.4
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,274.88,228.79
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,328.48,275.08
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,390.77,327.1
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,384.41,322.54
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,377.3,317.73
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,456.56,386.58
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,536.07,454.18
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,605.6,513.96
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,674.93,572.81
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,651.21,554.38
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,625.13,534.56
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,593.06,509.64
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,559.1,482.53
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,510.01,440.82
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,460.69,397.87
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,401.25,345.7
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,343.26,292.86
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,259.48,216.36
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,180.23,128.53
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,69.38,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,15.76,0.0
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,22.9,14.88
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,29.77,22.26
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,33.05,25.73
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,36.32,28.99
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,38.62,31.26
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,46.04,38.3
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,69.35,41.04
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,122.97,67.62
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,176.96,108.46
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,231.76,157.19
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,285.22,207.92
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,338.53,259.4
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,389.86,309.5
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,440.2,357.98
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,487.22,401.98
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,532.44,443.22
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,574.43,481.63
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,614.05,517.2
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,648.94,547.02
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,680.91,573.72
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,708.18,597.31
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,732.05,617.85
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,750.87,634.23
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,766.17,647.35
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,776.03,655.63
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,782.28,661.27
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,781.92,661.93
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,777.97,659.97
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,767.84,654.46
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,754.33,646.37
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,733.8,631.23
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,710.37,613.72
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,678.06,590.12
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,643.62,563.44
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,603.88,529.01
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,558.26,488.71
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,497.27,434.71
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,437.31,379.09
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,352.07,299.02
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,271.79,204.28
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,113.63,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,10.48,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,17.4,1.53
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,29.22,21.06
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,49.12,41.44
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,57.32,49.5
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,60.75,52.88
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,62.72,54.73
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,77.53,51.48
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,128.44,77.24
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,182.16,129.56
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,221.25,173.53
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,262.05,201.34
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,329.7,255.56
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,357.21,287.56
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,373.74,307.83
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,403.32,334.92
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,427.41,355.89
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,414.18,346.19
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,390.3,326.72
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,402.32,336.46
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,413.69,345.27
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,412.3,344.17
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,409.53,341.97
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,419.46,350.94
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,429.12,359.66
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,297.36,251.35
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,163.54,137.23
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,162.19,136.71
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,160.92,135.88
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,153.87,130.08
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,146.85,124.31
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,108.52,91.11
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,70.74,57.95
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,62.33,50.63
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,53.92,43.21
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,45.99,36.13
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,38.07,28.96
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,30.16,21.76
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,22.25,14.45
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.82,7.49
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.4,0.31
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.81,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,9.26,2.78
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.82,8.33
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,21.32,14.72
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,27.83,21.07
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,34.35,27.35
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,40.87,33.55
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,49.73,39.77
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,58.59,47.59
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,80.27,66.91
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,101.15,85.28
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,97.99,82.24
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,94.64,79.09
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,105.14,88.2
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,115.69,97.3
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,156.74,132.62
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,198.35,167.81
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,201.81,170.49
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,205.21,173.27
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,237.21,200.45
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,272.68,230.27
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,257.58,217.48
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,244.18,206.29
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,175.72,148.21
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,106.55,88.5
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,138.74,116.78
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,171.77,145.4
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,93.98,77.74
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,18.58,11.01
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,356.59,312.48
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,686.09,575.39
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,428.16,364.88
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,161.51,136.63
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,144.22,122.85
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,127.04,107.99
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,108.24,91.65
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,89.3,74.87
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,70.75,58.15
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,51.85,40.86
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,34.91,25.17
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,18.56,9.51
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,9.27,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,10.96,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,18.08,5.06
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,29.83,20.71
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,41.14,31.89
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,50.77,41.21
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,60.01,49.97
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,64.05,53.77
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,67.9,57.27
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,80.63,49.25
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,127.41,70.66
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,178.38,109.51
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,236.05,159.52
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,287.42,206.83
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,338.9,254.71
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,388.78,300.9
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,437.99,345.53
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,483.29,386.48
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,526.94,425.04
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,567.02,459.02
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,604.87,490.19
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,638.32,518.31
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,669.0,543.71
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,695.03,564.09
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,717.96,581.7
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,735.17,595.78
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,749.02,606.65
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,757.02,612.9
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,761.56,616.75
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,759.8,615.53
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,754.64,611.92
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,617.65,505.58
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,459.48,377.98
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,286.23,238.18
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,110.62,89.27
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,381.75,324.34
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,606.28,504.6
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,559.27,466.56
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,515.57,432.22
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,450.88,379.55
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,388.26,326.1
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,305.47,253.05
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,229.18,176.96
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,109.7,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,11.91,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,20.48,8.14
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,28.49,19.91
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,36.16,27.56
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,40.34,31.74
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,44.41,35.62
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,45.13,36.25
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,50.63,41.2
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,83.23,47.23
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,133.01,75.32
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,182.49,112.72
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,239.69,161.69
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,291.21,209.15
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,342.83,257.26
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,392.07,302.68
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,440.53,346.52
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,486.05,387.45
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,529.97,426.05
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,570.55,460.37
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,608.91,492.01
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,642.96,520.49
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,674.3,546.35
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,699.75,566.2
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,721.91,583.19
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,739.2,597.22
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,753.16,608.02
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,760.6,613.78
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,764.58,617.16
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,762.82,617.57
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,757.7,615.65
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,748.99,610.07
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,732.78,598.98
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,709.73,582.97
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,683.99,564.82
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,648.18,537.46
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,610.56,507.74
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,566.99,474.55
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,519.59,437.09
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,454.98,383.97
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,392.27,330.11
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,309.0,256.97
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,232.0,181.77
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,112.29,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.28,10.6
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,31.64,22.98
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,40.55,31.88
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,44.93,36.29
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,49.22,40.38
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,52.07,42.98
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,54.84,45.41
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,90.82,53.61
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,146.08,87.88
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,195.87,126.77
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,246.92,171.22
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,297.21,217.25
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,347.88,263.85
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,395.91,307.5
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,443.07,349.35
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,487.58,388.56
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,530.74,425.62
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,569.68,457.61
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,606.38,486.87
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,638.58,513.2
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,668.22,537.11
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,695.34,558.12
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,721.25,577.87
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,738.1,590.93
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,751.66,601.13
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,758.0,606.2
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,764.88,611.89
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,762.89,610.76
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,757.55,607.42
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,743.54,598.42
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,726.47,587.31
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,703.24,571.71
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,677.37,554.07
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,644.09,529.0
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,606.19,499.92
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,558.81,464.88
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,510.95,428.06
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,448.84,377.27
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,388.29,325.56
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,306.08,254.47
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,229.85,181.98
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,112.63,3.1
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,23.01,12.14
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,32.3,23.77
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,41.14,32.61
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,46.36,37.79
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,51.41,42.6
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,53.32,44.32
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,55.25,45.96
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,92.57,54.98
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,140.68,84.48
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,193.6,126.59
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,243.31,170.1
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,292.21,215.08
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,341.5,260.63
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,388.45,303.83
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,435.06,345.89
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,479.14,384.89
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,521.88,421.76
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,560.88,454.91
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,598.47,486.15
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,630.97,513.56
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,660.99,538.6
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,685.79,558.34
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,707.75,575.61
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,724.69,589.87
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,738.49,601.34
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,749.96,610.94
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,755.08,615.92
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,753.64,615.91
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,748.91,613.6
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,738.23,606.89
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,724.46,597.92
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,702.52,581.95
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,677.94,563.92
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,646.1,540.21
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,612.22,513.85
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,569.9,481.31
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,523.78,444.56
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,465.77,395.81
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,408.98,345.98
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,328.7,274.62
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,254.09,202.58
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,124.54,24.78
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,14.3,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,24.64,13.83
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,40.86,31.0
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,56.54,45.99
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,70.26,58.9
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,83.5,71.07
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,88.57,75.41
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,86.98,73.59
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,133.01,100.36
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,171.3,132.48
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,193.62,151.97
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,216.46,172.47
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,238.55,190.91
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,260.63,209.31
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,283.08,227.27
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,310.39,249.08
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,339.53,272.6
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,370.37,297.44
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,407.83,327.01
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,449.37,359.59
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,422.8,338.54
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,392.25,314.03
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,396.8,318.0
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,400.77,321.37
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,444.68,357.37
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,496.9,399.36
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,403.67,324.96
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,305.61,245.57
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,285.35,229.99
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,264.56,213.63
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,373.81,305.51
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,482.72,394.55
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,430.91,353.76
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,368.74,304.77
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,336.07,278.66
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,304.25,252.73
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,269.1,224.47
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,233.96,195.55
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,197.9,164.86
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,161.54,133.17
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,116.08,93.15
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,62.77,45.99
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,28.5,4.87
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.91,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,22.98,12.96
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,40.67,30.7
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,58.08,47.09
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,73.09,61.04
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,89.33,75.79
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,104.22,89.02
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,118.77,101.66
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,144.11,115.07
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,169.61,132.92
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,181.88,144.83
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,182.19,147.03
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,228.56,182.52
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,278.37,221.12
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,321.19,253.97
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,368.06,290.39
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,378.48,299.66
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,384.71,304.98
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,440.47,349.22
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,504.7,399.8
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,460.92,365.12
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,406.24,321.19
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,417.87,330.44
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,429.32,339.36
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,260.21,207.09
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,79.25,59.79
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,106.61,82.23
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,134.52,104.86
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,105.34,81.23
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,76.4,57.66
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,284.77,231.56
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,481.59,389.38
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,519.55,421.77
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,543.53,443.92
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,507.98,417.04
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,471.74,389.32
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,429.22,356.1
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,386.46,321.78
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,335.08,278.64
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,284.88,235.26
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,220.28,179.0
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,160.0,124.23
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,72.91,27.93
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.48,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,20.43,11.22
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,37.65,27.98
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,54.44,43.67
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,71.39,59.31
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,88.14,74.46
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,103.61,88.16
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,118.97,101.49
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,136.5,110.52
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,154.27,124.6
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,124.1,99.29
