Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.63,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,12.63,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,26.6,17.19
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,40.05,31.02
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,58.79,48.9
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,78.09,67.03
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,92.39,80.22
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,106.27,92.72
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,81.16,69.4
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,108.1,65.48
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,157.07,97.23
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,208.61,138.88
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,264.69,187.91
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,317.06,235.06
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,367.98,282.18
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,419.04,328.8
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,430.3,344.21
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,421.97,340.25
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,388.55,314.71
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,342.0,277.09
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,316.37,256.09
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,287.94,232.57
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,299.32,241.78
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,310.94,251.08
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,432.97,350.16
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,563.69,452.5
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,603.76,484.88
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,651.48,523.3
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,476.23,385.75
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,276.35,223.03
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,490.72,402.32
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,690.33,560.77
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,635.07,516.46
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,568.03,464.39
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,395.55,327.07
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,215.77,177.36
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,196.76,162.39
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,177.76,146.88
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,408.67,346.64
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,582.36,489.35
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,523.6,440.68
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,465.56,392.61
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,387.65,326.57
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,313.7,261.14
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,217.47,172.77
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,118.39,17.66
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,44.55,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,8.58,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,14.21,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,28.14,18.9
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,41.53,32.49
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,51.16,41.94
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,60.4,50.73
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,67.1,56.82
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,71.48,60.55
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,74.14,62.59
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,119.17,74.54
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,166.33,105.23
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,216.28,144.89
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,266.56,188.46
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,318.26,234.35
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,368.1,279.27
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,418.28,323.94
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,469.81,368.2
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,516.35,407.52
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,501.97,399.11
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,468.92,373.86
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,563.5,450.02
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,673.56,536.25
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,704.71,560.24
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,733.46,582.77
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,653.18,520.01
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,555.3,442.24
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,622.95,497.73
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,688.03,549.73
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,644.95,515.59
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,590.84,473.55
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,631.19,507.22
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,661.68,532.84
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,607.54,490.86
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,542.49,440.72
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,493.82,403.18
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,445.01,364.92
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,307.66,254.05
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,164.73,134.56
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,144.13,118.06
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,123.69,101.09
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,102.81,83.57
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,81.77,65.57
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,61.97,48.22
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,41.66,30.21
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,24.61,14.78
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,9.26,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.77,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,9.05,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,15.4,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,26.89,17.9
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,37.76,28.86
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,43.43,34.52
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,48.9,39.74
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,51.56,42.18
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,54.15,44.42
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,60.49,49.93
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,115.67,66.86
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,166.89,101.42
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,220.37,145.27
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,273.5,192.61
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,327.47,241.69
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,379.84,289.76
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,432.13,336.9
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,481.77,380.13
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,530.25,420.99
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,514.11,410.22
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,473.58,377.82
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,577.42,460.99
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,696.04,552.92
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,659.2,521.49
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,604.62,476.87
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,627.76,493.89
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,650.1,509.36
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,747.54,583.92
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,837.17,647.36
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,749.0,582.1
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,634.84,495.7
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,751.65,586.45
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,848.2,654.34
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,835.65,645.63
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,819.87,636.26
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,796.9,622.37
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,771.12,606.52
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,736.86,584.08
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,700.49,559.85
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,658.03,530.46
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,611.12,496.63
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,552.9,452.85
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,495.37,407.74
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,418.8,346.52
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,346.11,284.95
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,249.16,198.61
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,152.17,59.75
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,58.49,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,10.01,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,16.56,0.41
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,29.98,20.9
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,42.88,33.75
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,51.28,41.97
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,60.83,50.96
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,64.99,54.75
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,69.0,58.25
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,78.05,56.74
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,124.31,76.13
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,173.13,109.83
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,224.52,151.89
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,275.67,196.91
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,328.09,243.8
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,383.14,293.0
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,433.57,337.69
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,481.61,378.93
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,528.79,418.37
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,572.58,455.33
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,614.98,490.37
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,652.97,520.29
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,688.71,547.77
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,720.69,572.8
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,750.17,595.64
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,774.01,612.89
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,794.94,627.49
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,810.71,638.5
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,823.34,647.31
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,826.84,649.87
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,830.21,652.53
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,753.57,595.93
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,669.78,532.05
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,674.55,538.09
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,675.96,541.12
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,699.97,562.2
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,712.49,572.92
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,612.25,497.0
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,510.67,417.21
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,540.24,443.6
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,567.12,466.16
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,501.97,414.59
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,436.43,361.72
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,360.17,298.71
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,288.77,237.12
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,202.05,160.1
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,113.7,51.89
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,40.38,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,10.48,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,18.32,3.71
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,32.67,22.94
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,47.44,37.1
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,54.92,44.22
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,62.12,50.77
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,68.01,55.99
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,71.85,59.23
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,81.61,56.14
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,125.49,74.39
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,173.62,107.5
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,224.29,148.37
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,274.1,190.75
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,330.38,238.93
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,381.17,282.99
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,432.12,326.17
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,480.34,365.37
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,528.41,403.08
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,573.53,438.4
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,617.21,471.41
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,657.36,500.27
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,694.63,526.16
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,727.33,550.51
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,757.42,572.74
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,782.97,590.11
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,805.63,605.33
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,821.81,617.89
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,834.71,628.4
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,841.09,634.6
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,849.19,642.15
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,846.57,642.42
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,840.57,640.63
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,680.83,527.65
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,513.52,400.79
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,646.68,507.61
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,760.09,592.56
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,726.19,568.15
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,687.24,541.25
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,640.65,509.94
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,593.27,476.46
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,532.66,430.58
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,473.04,383.84
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,397.07,323.5
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,324.92,263.23
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,232.92,183.28
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,142.66,74.39
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,53.0,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,10.96,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,30.34,20.76
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,41.46,31.39
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,46.04,35.85
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,50.5,39.96
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,53.05,42.18
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,55.52,44.22
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,72.28,44.46
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,126.4,71.28
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,176.65,106.49
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,229.04,149.4
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,281.04,194.77
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,334.37,242.01
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,373.66,280.54
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,404.96,310.23
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,447.06,345.32
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,487.85,378.4
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,503.76,391.77
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,511.14,397.48
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,540.33,419.8
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,570.96,442.81
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,542.04,420.07
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,504.25,390.27
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,610.21,474.15
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,718.18,557.66
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,740.5,574.64
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,760.94,590.72
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,766.17,595.48
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,768.64,598.39
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,755.35,589.34
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,739.25,578.35
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,773.88,605.89
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,799.44,625.3
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,733.77,579.15
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,663.74,528.82
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,671.65,536.87
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,674.74,540.18
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,627.06,505.65
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,578.7,469.49
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,518.78,423.28
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,459.77,376.26
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,384.53,314.81
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,313.03,253.97
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,220.93,173.87
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,132.56,74.95
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,48.04,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.58,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,16.71,5.66
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,34.82,24.51
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,52.43,40.85
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,68.35,55.39
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,85.19,70.42
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,101.31,84.5
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,117.06,97.95
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,133.13,104.13
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,167.49,126.58
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,140.61,107.15
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,104.92,81.64
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,192.6,146.43
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,312.21,237.36
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,331.28,255.24
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,346.53,268.86
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,401.23,310.94
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,469.09,363.7
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,477.54,371.02
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,475.56,369.52
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,460.39,357.26
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,439.32,340.08
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,464.25,359.62
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,489.92,379.57
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,521.88,404.88
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,560.37,434.98
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,629.09,490.26
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,707.53,551.94
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,706.23,551.45
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,702.56,549.6
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,659.34,516.31
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,604.8,474.61
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,669.94,528.1
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,725.07,573.35
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,717.21,569.12
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,705.46,562.13
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,680.38,544.33
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,653.34,524.34
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,603.13,487.64
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,552.38,449.69
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,493.84,403.94
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,439.83,360.28
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,364.55,298.4
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,293.87,238.1
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,209.27,164.42
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,126.71,75.99
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,44.75,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,11.44,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,21.72,10.08
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,37.54,26.75
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,53.66,41.66
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,70.66,57.01
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,87.14,71.57
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,102.44,84.78
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,117.26,97.26
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,134.92,104.64
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,160.0,124.39
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,191.83,144.42
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,236.44,175.44
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,276.58,205.36
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,319.36,238.29
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,353.77,268.09
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,377.69,288.52
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,409.43,312.95
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,441.01,336.65
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,380.96,292.11
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,306.34,235.05
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,366.61,280.72
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,431.9,328.7
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,447.92,340.46
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,464.0,352.57
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,449.5,341.22
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,427.7,324.69
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,549.08,417.72
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,670.34,507.34
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,680.0,514.8
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,687.75,521.95
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,666.63,507.83
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,633.64,485.59
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,639.4,491.16
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,632.9,487.94
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,660.09,510.7
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,686.97,532.53
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,586.05,457.92
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,482.45,380.37
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,442.9,352.34
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,403.21,323.01
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,355.38,286.51
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,308.24,249.43
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,253.67,205.29
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,201.14,161.18
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,136.45,105.58
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,64.17,37.89
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,24.44,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.46
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,14.19
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,26.53
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,52.83,41.51
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,68.93,55.82
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,84.43,69.45
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,99.74,82.7
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,132.12,103.59
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,171.11,130.68
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,196.24,150.38
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,225.86,174.26
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,251.59,193.66
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,285.87,219.89
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,349.53,265.67
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,435.65,330.32
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,477.74,363.42
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,520.61,396.48
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,560.55,427.51
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,599.76,457.33
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,635.63,483.47
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,670.75,508.56
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,638.36,483.34
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,592.15,447.88
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,593.04,448.38
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,591.83,446.91
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,547.02,414.5
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,504.9,383.63
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,477.17,363.21
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,438.72,334.77
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,494.64,378.48
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,551.4,421.72
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,578.82,444.3
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,603.41,465.08
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,605.34,468.01
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,593.53,461.42
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,370.1,292.6
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,135.79,104.97
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,119.26,92.67
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,102.62,79.56
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,86.98,66.89
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,71.23,53.91
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,54.19,39.74
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,37.17,25.33
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,24.6,14.47
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,12.05,2.8
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,6.2,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.29,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,8.33,0.92
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,17.15,9.28
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,25.98,17.4
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,35.75,26.23
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,45.53,34.93
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,55.32,43.57
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,65.13,52.09
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,93.43,72.94
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,121.23,95.45
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,95.08,73.62
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,66.1,49.51
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,128.73,100.37
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,189.77,148.67
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,206.57,161.55
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,223.72,174.78
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,140.94,109.02
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,53.12,38.02
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,164.99,128.36
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,276.19,215.29
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,270.06,209.78
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,263.45,204.3
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,209.11,162.0
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,153.47,118.16
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,93.57,70.42
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,33.55,21.81
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,68.58,50.35
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,103.79,78.81
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,206.28,160.81
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,321.89,250.68
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,313.19,244.04
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,304.23,237.6
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,501.69,396.14
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,686.25,537.24
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,720.81,563.88
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,743.2,580.17
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,709.3,556.1
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,673.67,531.0
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,628.27,498.59
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,582.14,464.55
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,530.52,424.33
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,478.99,382.99
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,406.64,326.74
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,337.85,270.65
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,253.92,199.51
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,176.53,120.51
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,65.45,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
