Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,37.69,27.63
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,47.02,36.51
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,57.31,45.98
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,74.05,60.95
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,96.52,80.7
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,106.32,88.95
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,132.43,97.35
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,150.91,97.9
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,194.46,122.71
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,245.57,165.51
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,303.74,215.9
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,355.11,260.86
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,407.92,306.52
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,459.06,351.16
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,510.02,394.73
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,558.56,434.72
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,606.37,473.13
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,575.75,448.79
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,521.26,404.07
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,515.68,399.72
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,505.66,391.59
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,660.14,515.62
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,822.11,639.65
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,844.13,653.47
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,859.47,663.27
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,873.29,673.39
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,883.92,681.39
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,887.72,684.69
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,888.23,685.83
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,883.36,684.37
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,875.29,680.78
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,863.52,673.65
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,844.69,661.53
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,817.78,644.35
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,788.44,625.35
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,752.73,600.32
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,715.18,573.76
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,666.56,539.37
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,617.25,503.24
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,562.23,460.94
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,507.35,417.59
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,433.72,358.25
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,361.84,298.24
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,274.99,223.37
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,196.12,152.7
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,98.25,41.83
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,28.22,17.49
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,44.97,33.57
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,62.3,49.38
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,75.73,61.47
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,86.35,70.77
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,96.54,79.44
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,120.42,99.92
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,151.65,118.52
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,175.4,134.16
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,211.31,160.16
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,231.77,177.92
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,254.91,197.63
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,287.01,222.1
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,315.53,243.7
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,339.99,262.8
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,364.54,281.77
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,437.68,337.47
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,526.24,404.42
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,550.19,422.14
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,571.03,437.32
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,443.65,342.11
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,298.1,229.38
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,364.21,280.68
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,432.04,331.99
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,538.09,413.11
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,651.37,497.33
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,667.0,509.03
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,681.62,520.61
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,662.92,507.3
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,642.35,492.75
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,595.53,458.22
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,535.97,414.18
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,594.26,460.99
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,637.99,496.39
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,709.71,553.73
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,767.86,600.06
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,676.57,533.12
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,593.37,471.01
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,568.37,454.34
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,540.38,434.59
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,480.94,387.96
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,423.87,342.38
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,360.06,292.75
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,298.83,243.15
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,217.75,175.33
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,151.92,117.67
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,74.42,35.03
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.42,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,29.42,19.35
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,41.39,31.32
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,51.73,41.14
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,61.61,50.26
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,67.99,55.98
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,74.72,61.83
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,77.15,63.7
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,113.31,72.61
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,171.41,121.19
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,217.55,167.2
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,250.41,190.01
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,300.09,227.82
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,335.28,258.14
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,367.28,284.96
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,402.28,312.67
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,436.78,339.13
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,424.63,329.61
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,402.04,311.34
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,381.25,295.23
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,356.94,276.16
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,475.99,368.14
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,607.26,465.57
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,549.09,420.26
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,481.46,368.5
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,499.45,382.13
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,513.67,392.4
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,476.65,364.92
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,444.07,340.77
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,473.08,363.46
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,512.49,393.05
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,442.98,342.04
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,382.4,297.23
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,318.07,248.84
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,242.64,190.65
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,162.85,128.26
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,84.81,65.12
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,84.37,65.09
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,84.02,65.02
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,64.67,49.17
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,45.54,33.27
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,39.01,27.83
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,32.49,22.31
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,25.97,16.76
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,19.46,11.12
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,13.43,5.8
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.48
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.79,2.32
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,12.04,5.32
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,15.76,8.69
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,19.48,12.01
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,38.08,28.72
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,65.15,49.88
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,73.57,56.67
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,99.05,77.72
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,124.0,98.05
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,157.64,125.15
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,191.72,152.34
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,176.65,139.88
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,160.74,126.86
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,198.4,156.7
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,236.7,186.47
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,247.73,194.79
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,258.91,203.29
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,253.3,198.36
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,247.42,193.33
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,262.26,205.05
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,277.34,216.88
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,264.22,206.83
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,250.78,196.59
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,232.33,182.35
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,213.59,167.79
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,192.22,151.02
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,170.64,133.95
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,144.52,113.27
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,118.32,92.3
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,98.2,76.02
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,78.31,59.79
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,59.6,44.41
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,40.93,28.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,50.24,36.85
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.82
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,41.82,30.04
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,24.13,15.09
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,20.87,12.35
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,17.61,9.58
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,14.36,6.79
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,11.11,3.96
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.87,1.08
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.62,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.31,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,8.58,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.21,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,23.71,14.7
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,32.69,23.39
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,55.67,44.24
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,82.11,67.94
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,99.37,83.13
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,116.23,97.64
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,132.97,111.75
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,157.03,123.62
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,184.07,137.74
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,226.76,165.0
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,254.25,178.87
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,323.89,230.96
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,379.24,280.03
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,435.31,328.89
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,489.46,375.8
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,543.11,421.12
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,593.75,463.01
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,643.11,502.86
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,688.97,538.95
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,732.9,572.76
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,772.07,601.31
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,808.64,625.96
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,841.89,649.27
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,872.27,670.51
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,896.0,687.09
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,916.42,701.44
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,932.86,712.62
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,945.86,721.51
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,951.88,726.27
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,954.34,728.78
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,951.76,729.08
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,945.68,727.15
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,932.1,718.77
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,915.25,708.27
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,892.11,694.21
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,866.1,678.13
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,839.09,660.32
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,802.91,635.8
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,757.99,604.79
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,711.67,572.27
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,655.07,531.5
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,598.45,489.59
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,532.19,438.58
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,464.38,383.6
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,377.05,310.07
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,296.39,238.26
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,177.97,114.22
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,48.64,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,17.84,4.01
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,27.7,18.85
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,37.02,28.0
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,42.21,33.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,47.17,37.73
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,50.58,40.69
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,53.79,43.36
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,58.62,47.49
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,114.42,65.19
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,166.89,100.08
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,221.51,144.35
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,275.54,192.06
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,331.02,242.21
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,385.86,291.43
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,440.85,339.68
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,497.53,387.7
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,549.19,430.37
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,597.96,469.43
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,645.4,506.15
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,689.51,540.22
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,731.75,572.0
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,770.11,599.07
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,806.1,622.67
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,837.59,643.43
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,866.28,662.09
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,890.88,677.03
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,912.43,689.85
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,927.62,699.13
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,939.43,706.21
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,946.37,710.1
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,949.84,711.8
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,946.38,709.04
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,939.52,704.21
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,926.35,696.11
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,916.97,690.74
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,893.17,675.79
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,866.5,659.1
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,832.81,637.62
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,796.83,614.48
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,750.94,584.55
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,703.74,553.2
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,651.73,516.61
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,595.96,476.16
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,525.26,423.55
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,457.08,370.21
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,369.15,298.39
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,287.81,228.15
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,175.07,115.41
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,48.0,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,10.96,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,18.08,5.97
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,29.3,20.4
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,39.46,30.26
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,44.95,35.55
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,50.19,40.34
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,52.25,42.05
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,54.24,43.59
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,62.94,42.87
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,118.22,67.36
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,169.01,101.24
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,222.44,144.2
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,276.52,191.4
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,331.95,240.62
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,385.92,288.56
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,439.98,335.53
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,495.96,383.24
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,546.74,425.78
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,594.77,464.4
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,641.14,500.61
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,683.76,533.96
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,724.51,565.2
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,760.66,591.55
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,794.16,614.66
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,823.99,635.68
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,851.07,654.78
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,872.08,668.44
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,889.88,679.93
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,903.06,689.31
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,919.07,700.78
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,919.28,701.8
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,916.04,700.7
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,910.6,699.24
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,901.94,695.69
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,881.52,682.7
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,863.4,671.48
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,799.15,628.1
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,733.86,583.25
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,653.2,523.29
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,580.29,467.79
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,582.27,472.79
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,583.55,476.33
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,515.42,422.85
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,455.55,374.96
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,391.78,324.7
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,330.56,274.5
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,255.73,210.63
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,175.69,140.88
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,95.99,64.0
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,11.12,2.1
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,25.53,16.66
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,39.72,29.77
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,55.96,44.6
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,72.01,59.0
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,89.04,73.99
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,105.86,88.5
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,127.05,101.58
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,150.23,119.66
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,177.03,139.45
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,214.82,168.15
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,250.75,194.27
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,301.3,232.86
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,338.52,262.41
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,372.61,289.54
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,367.16,286.89
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,351.4,274.98
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,355.56,277.67
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,358.31,279.1
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,439.24,342.37
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,530.22,412.42
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,468.25,363.34
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,397.21,307.0
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,376.54,291.16
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,354.48,274.09
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,383.46,296.01
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,413.35,318.34
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,446.93,344.25
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,481.43,370.69
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,459.22,353.87
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,436.12,336.55
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,407.86,315.78
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,378.91,294.48
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,553.23,432.98
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,712.51,554.23
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,421.8,335.08
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,121.96,93.93
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,158.66,124.58
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,197.33,156.23
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,122.06,95.7
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,51.13,37.29
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,44.13,31.59
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,37.14,25.79
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,30.16,19.96
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,23.18,14.04
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,17.14,8.79
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,11.11,3.52
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,6.01,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.95,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.38,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.62,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.65,3.47
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,16.68,8.94
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,24.11,15.63
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,31.55,22.27
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,39.94,29.66
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,48.33,36.95
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,94.63,73.55
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,138.05,108.89
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,155.94,122.63
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,174.38,136.74
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,150.62,117.25
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,124.2,95.69
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,132.51,101.96
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,140.86,108.2
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,156.17,120.15
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,171.81,132.33
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,144.45,110.25
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,116.31,87.61
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,119.17,89.8
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,122.05,91.98
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,198.07,151.78
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,275.01,211.23
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,362.48,278.98
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,452.19,347.46
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,480.96,369.32
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,516.93,396.59
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,417.03,321.23
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,312.33,240.85
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,353.77,273.42
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,388.24,300.25
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,350.63,271.49
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,301.0,233.49
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,264.57,205.54
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,227.9,177.16
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,206.39,160.95
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,184.81,144.47
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,173.31,135.68
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,161.91,126.9
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,143.67,112.55
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,125.43,98.05
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,108.84,84.78
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,92.15,71.25
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,75.35,57.51
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,58.38,43.35
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,42.32,29.65
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,16.4
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,15.77,6.01
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,12.39,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,22.63,11.9
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,39.56,28.95
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,56.01,44.18
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,72.0,58.83
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,87.54,72.8
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,57.32,45.86
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,15.23
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,87.32,68.74
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,145.67,116.84
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,165.65,132.29
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,186.34,148.27
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,227.95,168.4
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,340.1,250.61
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,392.04,296.07
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,445.35,342.03
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,476.16,370.17
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,494.4,385.91
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,490.51,383.05
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,472.45,367.89
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,590.77,463.86
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,735.17,577.92
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,775.42,607.64
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,813.83,634.93
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,845.42,658.22
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,874.23,679.59
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,899.94,698.86
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,922.67,716.11
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,938.46,728.26
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,950.85,738.17
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,864.9,677.71
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,759.68,596.17
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,868.1,684.76
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,954.05,749.3
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,941.6,741.5
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,925.85,731.91
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,902.97,717.8
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,877.21,701.59
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,845.88,679.87
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,818.97,661.43
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,775.72,631.25
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,730.98,599.53
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,675.66,558.92
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,620.2,517.15
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,552.34,463.59
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,490.98,411.9
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,403.88,336.9
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,323.22,264.31
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,212.28,157.16
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,79.47,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,13.34,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,22.49,13.06
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,30.23,21.92
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,37.58,29.2
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,41.49,33.05
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,45.23,36.55
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,51.59,42.33
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,53.37,43.77
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,78.83,46.69
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,131.16,73.86
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,184.97,114.26
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,241.05,162.63
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,303.11,218.71
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,359.52,270.47
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,414.49,320.46
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,469.48,369.16
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,523.07,415.25
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,575.88,459.13
