Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,625.17,498.83
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,672.95,536.02
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,717.29,569.18
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,759.56,599.67
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,798.14,625.91
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,834.16,649.41
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,865.82,670.81
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,894.53,690.07
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,918.2,704.49
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,938.62,716.67
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,953.74,726.6
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,965.36,734.3
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,971.6,737.72
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,974.26,738.93
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,970.59,736.85
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,963.4,732.62
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,950.08,723.69
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,933.49,712.74
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,910.56,698.35
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,884.76,682.08
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,849.92,659.53
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,819.86,640.27
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,774.85,610.29
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,728.45,578.91
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,672.77,539.45
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,617.04,498.98
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,552.98,452.18
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,487.39,400.85
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,402.56,331.24
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,323.78,262.96
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,216.17,161.95
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,86.2,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,21.31,12.18
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,34.72,25.94
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,38.37,29.43
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,45.96,36.35
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,47.54,37.58
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,49.08,38.71
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,78.46,43.12
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,130.5,70.65
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,183.82,110.13
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,245.9,162.14
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,300.89,211.07
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,356.75,261.16
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,411.62,310.0
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,466.45,357.7
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,518.77,402.03
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,570.27,444.37
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,619.06,483.56
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,666.33,520.51
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,710.48,555.07
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,752.59,587.42
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,790.59,613.84
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,826.07,637.89
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,856.84,659.45
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,884.66,678.93
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,907.69,695.41
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,927.48,709.74
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,942.21,720.3
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,953.51,728.63
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,958.36,731.56
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,959.73,732.25
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,955.04,731.43
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,946.93,728.38
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,930.05,717.88
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,910.15,705.38
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,885.79,689.12
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,865.85,676.11
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,827.03,649.48
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,786.48,621.52
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,740.67,590.57
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,697.56,561.09
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,633.65,515.03
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,570.99,468.41
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,501.65,413.91
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,434.82,359.31
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,343.28,282.31
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,257.8,207.98
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,147.61,109.09
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,17.28,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,8.1,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.28,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,26.8,17.44
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,34.78,26.09
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.55
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,50.34,41.27
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,52.77,43.39
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,55.06,45.29
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,94.57,57.0
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,146.95,87.2
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,200.98,129.51
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,256.95,178.73
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,312.87,230.06
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,370.03,282.67
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,425.8,333.51
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,485.99,386.44
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,539.09,433.04
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,591.54,477.77
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,640.73,517.72
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,688.5,555.5
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,733.26,590.94
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,776.09,624.07
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,814.91,651.52
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,851.3,675.83
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,882.67,697.5
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,911.15,716.99
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,936.18,732.99
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,958.12,746.77
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,973.2,756.74
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,984.8,764.41
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,992.2,767.87
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,996.04,769.0
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,991.92,766.21
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,984.27,761.21
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,970.73,752.82
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,953.84,742.3
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,930.33,728.12
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,911.17,717.08
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,877.4,694.81
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,841.21,670.82
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,795.81,640.15
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,748.94,607.95
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,692.23,566.6
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,639.71,527.52
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,570.25,475.08
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,502.9,421.08
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,415.9,347.73
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,334.86,276.17
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,225.41,174.96
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,114.16,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,43.04,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,24.62,16.04
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,47.65,38.97
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,50.57,41.46
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,53.29,43.66
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,95.56,56.35
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,146.77,86.62
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,199.02,127.53
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,253.62,175.2
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,308.33,225.14
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,364.11,276.07
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,423.73,328.67
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,477.9,375.54
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,530.11,420.17
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,581.57,462.86
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,629.42,501.67
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,675.51,538.09
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,719.12,572.63
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,760.8,605.06
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,797.18,630.78
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,830.72,653.67
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,806.5,634.06
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,766.24,600.39
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,783.28,612.83
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,798.48,623.49
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,882.33,689.59
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,953.26,739.99
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,962.99,747.25
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,962.91,748.3
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,874.79,686.73
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,775.46,612.31
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,745.88,591.8
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,714.63,569.44
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,596.71,479.75
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,481.03,389.38
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,399.14,324.92
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,305.75,249.73
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,250.29,205.35
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,184.78,151.57
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,160.18,131.64
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,135.82,111.47
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,110.85,90.4
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,86.01,69.02
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,63.87,49.71
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,41.02,29.52
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,23.72,13.66
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,16.31,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,30.37,20.26
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.12,26.47
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,41.73,31.96
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,45.39,35.47
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,48.89,38.67
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,47.3,37.16
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,50.8,40.19
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,91.62,49.48
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,143.45,80.56
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,196.75,122.17
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,258.99,175.63
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,313.62,225.32
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,369.06,275.94
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,399.02,309.17
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,413.71,325.3
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,479.79,378.77
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,579.91,460.17
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,585.13,463.96
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,575.06,453.96
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,362.88,290.08
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,124.87,96.51
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,346.57,275.56
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,575.85,452.14
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,553.88,434.15
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,528.87,414.44
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,597.3,469.32
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,674.75,530.25
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,498.32,394.08
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,305.09,240.38
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,448.27,354.88
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,577.9,455.75
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,669.29,530.09
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,759.25,602.43
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,697.11,555.06
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,646.43,516.1
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,339.13,276.16
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,26.04,16.08
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,426.9,355.97
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,794.66,645.64
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,591.45,487.18
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,383.5,317.17
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,506.78,422.47
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,593.56,495.28
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,524.13,439.05
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,456.99,383.33
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,379.09,316.67
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,306.01,251.55
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,204.4,158.71
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,100.01,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,36.63,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.24,0.13
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,27.0,18.1
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,33.14,24.44
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,39.01,30.08
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,42.44,33.39
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,45.71,36.41
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,51.29,41.35
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,52.27,42.02
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,98.21,53.45
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,151.4,86.6
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,205.61,129.65
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,268.67,184.26
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,324.55,235.16
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,381.22,286.76
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,436.27,335.8
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,491.34,383.53
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,544.48,429.09
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,596.76,472.69
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,645.93,512.02
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,693.6,549.11
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,738.37,584.12
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,781.04,616.38
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,749.94,588.92
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,700.63,546.9
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,704.77,549.79
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,702.79,547.79
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,492.84,388.68
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,254.33,199.77
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,214.81,169.2
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,174.88,137.45
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,315.08,250.1
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,456.17,359.65
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,575.75,455.72
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,695.68,550.15
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,631.05,500.74
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,553.2,441.74
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,368.94,298.46
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,166.72,133.41
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,96.37,75.75
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,29.74,19.73
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,81.1,63.61
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,138.81,112.65
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,414.17,350.06
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,624.14,519.44
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,556.39,464.81
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,490.73,411.0
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,410.31,342.86
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,335.06,276.27
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,231.76,182.55
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,128.53,19.26
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,48.25,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.0,2.25
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,28.64,19.75
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,34.7,26.03
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,40.5,31.69
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,43.85,34.95
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,47.05,37.91
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,52.34,42.61
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,52.89,42.88
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,103.44,56.75
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,157.49,92.11
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,221.63,158.45
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,264.56,207.79
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,304.73,233.65
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,391.06,302.96
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,447.62,355.89
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,504.24,407.84
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,558.28,456.52
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,611.42,503.23
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,661.85,545.62
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,710.64,585.51
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,755.6,622.55
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,798.41,656.49
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,837.24,684.34
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,873.37,709.88
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,905.24,733.13
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,934.1,754.04
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,958.0,771.51
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,978.57,786.6
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,994.02,797.99
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1005.92,806.92
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1012.05,811.77
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.57,814.16
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1011.44,812.23
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1004.74,807.88
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,990.53,798.56
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,973.03,787.0
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,949.33,772.04
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,922.69,754.93
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,894.62,735.35
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,857.04,708.5
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,812.78,677.02
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,766.98,643.93
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,707.77,598.52
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,653.01,555.83
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,584.15,501.38
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,517.25,445.59
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,432.67,371.71
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,353.52,299.65
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,246.75,200.49
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,141.34,39.87
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,53.59,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,12.98,3.02
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,41.65,33.6
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,49.04,40.44
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,51.68,42.64
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,57.91,48.07
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,107.41,60.06
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,160.06,94.98
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,213.98,139.03
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,269.33,187.36
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,330.49,241.13
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,386.0,289.6
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,439.83,335.56
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,492.9,379.16
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,543.63,421.31
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,593.53,461.74
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,640.11,498.6
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,684.51,532.93
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,726.7,565.5
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,766.98,596.17
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,801.53,620.67
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,833.22,642.81
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,862.16,662.94
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,888.38,681.24
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,909.26,695.38
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,927.08,707.53
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,901.1,690.61
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,857.59,658.75
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,847.33,651.9
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,834.4,642.84
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,840.94,650.17
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,848.15,657.8
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,884.78,686.28
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,909.61,705.11
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,883.41,688.18
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,859.35,673.27
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,824.46,650.57
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,787.56,626.3
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,676.95,547.41
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,566.13,463.9
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,511.92,422.98
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,459.02,381.59
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,403.18,337.81
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,348.61,293.42
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,285.26,239.45
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,225.26,186.51
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,139.83,110.46
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,64.36,20.86
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,23.21,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.62,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,9.26,2.59
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,15.29,8.28
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,21.32,13.94
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,28.3,20.39
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,35.28,26.73
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,89.44,75.64
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,136.5,117.11
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,159.12,123.98
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,194.81,146.12
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,211.99,165.18
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,214.65,172.13
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,238.75,191.1
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,263.65,210.6
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,304.52,242.0
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,348.54,275.64
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,377.8,298.05
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,403.47,317.58
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,474.39,372.86
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,550.63,431.81
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,573.69,448.46
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,595.64,464.19
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,699.33,547.01
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,813.85,635.43
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,842.74,655.57
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,869.15,674.39
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,829.4,643.64
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,777.62,601.7
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,790.52,611.97
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,801.54,620.61
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,873.15,676.3
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,935.13,720.48
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,928.65,716.5
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,919.06,710.89
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,906.53,703.66
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,886.39,691.09
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,824.4,647.37
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,761.37,602.34
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,741.29,589.28
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,717.85,573.24
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,614.44,495.3
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,522.72,424.03
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,455.85,373.16
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,404.65,333.07
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,350.16,289.59
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,297.33,246.19
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,236.85,194.67
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,179.19,144.42
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,105.15,79.97
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,34.02,10.46
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,14.73,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,21.58,10.25
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,37.05,26.58
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,55.33,43.5
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,73.2,59.85
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,90.03,75.0
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,106.53,89.53
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,91.79,76.16
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,76.97,59.78
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,105.46,83.43
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,133.78,106.54
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,116.7,91.89
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,98.28,76.3
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,127.53,100.02
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,156.82,123.42
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,127.4,99.31
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,96.86,74.33
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,121.11,93.94
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,145.46,113.4
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,175.53,137.06
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,206.03,160.78
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,169.05,131.33
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,131.16,101.04
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,176.3,137.2
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,222.04,173.32
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,405.2,317.01
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,591.81,456.61
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,435.04,337.74
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,259.3,201.35
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,405.22,315.92
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,560.03,432.09
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,471.13,364.81
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,389.14,302.42
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,303.15,236.89
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,208.54,162.99
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,335.98,265.41
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,471.97,370.78
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,688.26,542.23
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,866.35,673.07
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,548.68,438.73
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,198.27,156.76
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,496.91,405.07
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,724.77,579.73
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,680.39,545.55
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,631.38,509.61
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,566.48,462.14
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,503.38,412.91
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,424.66,348.88
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,350.76,285.83
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,249.33,197.22
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,151.5,75.75
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,56.81,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.29,10.45
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,31.42,22.57
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,37.77,28.91
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,43.82,34.7
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,46.98,37.64
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,49.99,40.29
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,51.27,41.19
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,72.9,46.65
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,121.8,68.63
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,173.92,105.52
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,227.34,150.25
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,282.78,199.7
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,337.83,249.71
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,399.38,304.26
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,453.34,351.85
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,506.72,397.49
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,558.1,439.7
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,608.67,479.61
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,655.95,515.33
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,701.43,548.12
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,744.27,580.25
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,785.19,610.02
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,821.5,633.45
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,855.33,654.87
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,885.62,674.89
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,913.15,692.93
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,934.11,705.17
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,951.87,715.29
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,965.27,722.7
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,975.4,727.9
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,923.08,692.42
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,851.74,641.38
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,831.66,628.18
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,809.13,612.75
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,777.33,590.71
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,743.75,567.44
