Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,943.84,712.13
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,924.95,700.76
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,900.27,685.16
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,873.03,667.85
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,843.5,648.92
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,807.63,625.43
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,763.83,596.71
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,718.94,566.79
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,665.76,529.38
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,612.53,491.19
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,547.67,443.77
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,484.59,395.65
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,411.62,337.0
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,342.52,279.08
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,252.3,202.04
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,173.86,128.97
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,81.53,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,11.91,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.59,8.9
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,30.28,21.11
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,39.91,30.37
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,45.39,35.54
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,53.77,42.98
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,56.75,45.46
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,63.76,51.45
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,110.09,62.13
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,164.28,98.51
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,215.37,138.76
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,267.1,182.58
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,320.56,228.43
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,373.38,274.08
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,427.06,319.05
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,479.43,360.83
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,535.77,403.27
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,585.29,439.15
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,634.06,472.71
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,679.57,503.11
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,723.66,531.4
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,764.67,559.16
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,803.79,583.81
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,838.93,605.2
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,871.72,625.03
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,899.86,643.12
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,925.29,659.62
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,949.61,676.63
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,971.11,692.03
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,984.58,701.53
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,994.79,709.27
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,997.92,711.45
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,997.7,711.78
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,993.11,709.87
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,985.26,706.14
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,969.56,697.66
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,950.88,687.5
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,935.2,680.63
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,908.89,666.91
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,873.79,647.13
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,836.66,625.78
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,793.03,598.9
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,748.08,570.68
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,697.91,538.18
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,643.85,502.06
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,579.09,458.2
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,516.03,412.43
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,438.32,352.65
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,365.06,293.49
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,274.04,217.67
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,192.41,143.46
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,90.0,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,12.87,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,21.13,10.46
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,31.91,22.24
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,49.06,38.23
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,54.49,43.02
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,57.06,45.19
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,59.49,47.12
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,68.56,46.07
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,113.04,63.6
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,160.08,94.44
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,215.5,138.04
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,265.42,180.37
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,317.35,225.36
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,369.04,270.12
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,421.67,314.75
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,473.14,357.45
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,529.09,402.17
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,577.44,440.82
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,625.05,477.91
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,670.26,511.48
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,714.08,543.16
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,716.58,541.55
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,706.26,530.03
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,717.26,536.87
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,725.62,541.55
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,744.74,555.07
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,762.5,567.52
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,785.14,583.94
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,806.55,599.48
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,893.24,665.27
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,965.3,714.61
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,932.79,693.24
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,880.98,656.03
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,872.36,651.89
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,861.05,645.68
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,896.3,673.51
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,915.88,687.95
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,894.46,675.4
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,865.56,658.0
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,740.21,570.76
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,626.74,486.54
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,639.95,501.12
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,651.52,513.41
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,586.66,465.98
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,530.43,424.22
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,492.96,397.19
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,453.65,367.47
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,385.65,312.62
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,321.2,258.79
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,236.95,187.75
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,161.4,119.96
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,77.47,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,14.3,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.48,12.64
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,36.18,25.77
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,48.33,37.06
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,57.19,45.18
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,70.66,56.97
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,75.07,60.57
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,86.66,60.03
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,128.47,78.08
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,172.67,107.41
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,220.08,144.44
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,267.69,184.27
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,317.92,227.1
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,367.72,269.71
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,423.39,315.95
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,471.95,355.87
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,522.68,396.53
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,570.9,434.93
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,620.8,473.48
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,665.79,506.91
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,709.99,538.93
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,750.17,568.54
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,788.57,595.02
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,735.63,552.0
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,662.44,492.4
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,785.84,587.85
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,910.24,675.62
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,845.73,629.52
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,756.49,561.36
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,870.85,648.61
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,966.33,714.5
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,968.66,716.28
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,967.81,716.8
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,962.31,713.77
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,962.01,714.39
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,945.43,704.48
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,925.99,692.84
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,901.16,678.35
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,873.81,662.13
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,837.87,638.87
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,804.6,617.4
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,760.88,588.73
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,716.13,558.97
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,661.35,520.5
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,606.78,481.5
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,542.72,434.29
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,480.46,386.62
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,405.62,327.37
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,332.41,267.3
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,248.18,196.46
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,172.83,129.17
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,83.26,5.11
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,14.77,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,25.47,14.45
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,40.97,29.71
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,55.98,43.48
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,54.71,42.66
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,55.56,43.44
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,68.25,54.39
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,79.9,64.23
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,90.92,62.34
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,130.11,79.07
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,173.32,108.11
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,219.75,144.47
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,271.44,189.65
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,318.71,230.83
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,361.44,264.81
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,419.03,310.4
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,467.08,349.1
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,516.15,387.5
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,563.12,424.05
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,609.72,459.38
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,654.38,491.59
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,698.36,522.47
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,672.75,500.28
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,626.95,463.06
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,601.17,444.36
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,569.45,420.93
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,463.33,345.17
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,353.07,264.25
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,643.12,484.91
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,929.97,681.45
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,941.9,687.33
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,950.82,694.0
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,955.41,698.01
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,956.87,700.14
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,812.52,602.36
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,655.74,487.94
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,688.61,515.57
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,718.25,539.69
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,682.15,514.94
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,645.03,489.72
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,565.76,432.58
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,474.64,365.89
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,415.4,322.81
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,357.28,279.52
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,322.2,253.39
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,286.99,226.67
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,249.99,198.86
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,213.04,170.26
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,173.04,137.85
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,124.4,97.69
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,85.03,64.28
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,46.28,30.94
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,20.82,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.9,5.55
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,28.32,18.91
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,42.51,31.79
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,58.74,46.23
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,74.77,60.23
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,95.26,77.96
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,120.42,99.39
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,135.36,104.49
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,157.88,122.62
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,185.27,142.88
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,214.66,164.69
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,253.09,192.75
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,288.54,218.7
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,331.78,251.08
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,380.2,287.56
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,431.44,325.41
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,519.64,392.42
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,566.75,428.65
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,613.29,463.72
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,658.79,497.14
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,701.12,527.61
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,740.01,555.84
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,777.2,581.37
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,810.1,602.72
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,840.87,622.55
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,868.56,641.15
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,893.8,658.15
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,911.69,670.7
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,933.39,685.92
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,830.66,614.4
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,710.23,524.65
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,775.22,573.58
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,849.38,626.57
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,902.24,667.21
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,941.09,694.07
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,854.74,636.79
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,758.92,568.07
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,663.49,501.44
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,583.28,443.64
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,418.28,321.75
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,244.88,188.31
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,167.38,128.85
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,92.02,69.1
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,80.87,60.44
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,69.8,51.66
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,59.52,43.52
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,49.26,35.24
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,194.5,157.46
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,320.96,256.35
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,239.53,187.92
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,166.13,124.26
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,81.76,22.66
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.21,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.17,14.15
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,33.47,23.58
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,41.55,31.22
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,46.51,35.8
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,51.18,39.95
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,53.53,41.89
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,55.73,43.6
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,76.3,45.46
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,122.25,67.4
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,175.41,104.81
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,225.65,144.9
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,276.51,188.13
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,329.07,233.32
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,377.94,277.68
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,421.4,315.34
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,471.57,354.72
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,539.88,407.27
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,587.21,444.02
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,633.71,479.21
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,677.15,510.21
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,718.9,539.05
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,758.03,566.02
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,795.33,589.66
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,827.99,609.17
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,858.28,626.9
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,885.14,643.43
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,909.43,658.25
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,928.76,668.54
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,945.21,677.02
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,956.38,685.68
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,964.46,692.55
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,966.2,696.16
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,973.08,703.16
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,966.77,700.55
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,957.36,696.18
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,939.48,686.96
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,918.86,675.98
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,894.24,660.9
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,867.17,644.23
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,836.83,625.8
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,800.13,602.91
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,628.61,483.47
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,462.24,359.52
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,529.79,415.06
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,577.6,453.49
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,514.08,406.24
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,448.66,357.03
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,380.41,303.84
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,316.1,251.74
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,238.36,187.74
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,168.08,126.9
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,83.43,30.0
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.24,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,12.5,5.29
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,18.54,10.83
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,25.51,17.13
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,32.48,23.34
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,40.4,30.34
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,48.33,37.25
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,48.34,35.26
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,48.35,35.13
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,76.84,58.74
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,104.27,81.13
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,112.93,87.74
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,121.62,94.34
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,206.77,161.72
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,296.09,230.81
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,245.56,191.33
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,192.78,149.88
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,292.13,227.52
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,398.23,307.94
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,413.67,318.37
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,429.25,329.25
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,284.76,219.97
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,131.32,99.94
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,133.29,101.73
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,135.29,103.31
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,93.48,69.98
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,51.44,36.18
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,88.94,66.29
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,126.62,96.11
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,180.72,138.9
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,235.66,181.77
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,247.42,190.89
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,259.35,200.29
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,247.33,191.57
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,235.19,182.79
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,228.92,178.24
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,222.64,173.69
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,138.36,107.13
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,56.83,41.2
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,96.86,74.15
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,139.33,108.81
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,144.19,113.27
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,149.57,118.26
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,95.39,74.16
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,44.6,32.04
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,37.61,26.33
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,30.62,20.5
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,24.11,14.94
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,17.61,9.32
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,12.04,4.48
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.24,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,12.5,5.31
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,18.54,10.85
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,25.97,17.56
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,33.42,24.17
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,30.63,21.66
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,27.85,19.12
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,28.79,18.72
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,29.73,19.39
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,119.74,93.13
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,195.56,153.3
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,190.57,149.05
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,174.5,136.06
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,114.49,87.66
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,50.33,35.57
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,239.7,185.86
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,434.9,333.37
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,450.28,343.38
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,463.48,352.17
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,342.71,261.56
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,206.7,156.99
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,278.1,211.3
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,349.7,263.94
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,347.56,261.42
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,343.36,257.7
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,298.91,224.81
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,253.5,190.95
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,304.42,229.37
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,363.33,272.89
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,517.9,388.08
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,669.06,496.26
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,430.16,325.05
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,172.94,130.12
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,310.04,236.41
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,446.8,338.36
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,706.67,536.89
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,919.37,687.53
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,843.89,636.1
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,758.6,577.33
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,707.87,542.14
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,657.3,506.34
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,597.78,464.5
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,525.44,412.71
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,552.08,435.35
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,556.53,440.7
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,496.1,395.56
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,438.08,351.35
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,371.06,298.74
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,307.68,247.15
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,233.42,185.32
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,165.82,126.65
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,84.0,40.21
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.32,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.39,16.29
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.38,25.03
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,44.49,33.45
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,62.72,49.55
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,89.84,73.08
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,97.17,79.12
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,104.32,84.85
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,132.04,102.71
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,161.36,124.97
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,189.45,145.23
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,229.08,174.58
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,268.75,201.8
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,318.56,237.79
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,359.03,265.88
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,429.82,319.7
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,478.0,358.35
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,526.93,396.54
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,573.65,432.38
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,619.81,466.85
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,663.31,498.49
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,705.35,528.34
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,630.62,470.56
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,531.45,393.23
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,619.66,459.6
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,715.78,529.42
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,805.83,597.68
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,892.34,658.85
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,916.2,673.89
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,931.55,683.81
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,842.62,621.69
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,736.44,542.54
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,849.34,628.88
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,949.2,699.65
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,942.44,695.31
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,932.75,689.9
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,815.34,609.98
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,687.01,516.95
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,390.81,302.44
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,78.32,57.31
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,234.19,183.28
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,408.44,317.51
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,497.54,389.44
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,577.2,453.55
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,323.15,258.68
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,72.66,54.17
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,61.86,45.8
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,51.12,37.09
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,40.87,28.54
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,19.89
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,12.36
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,4.79
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,15.32,0.22
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,30.01,19.51
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,46.56,34.86
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,63.21,49.98
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,80.56,65.36
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,97.55,80.09
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,94.12,76.96
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,93.26,76.0
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,103.29,80.47
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,113.41,88.47
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,158.09,123.78
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,195.72,152.91
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,248.47,190.79
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,319.51,243.62
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,322.03,247.06
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,323.96,249.04
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,354.38,271.43
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,386.08,294.4
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,401.82,305.15
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,416.94,315.28
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,452.43,340.54
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,486.53,364.42
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,531.35,396.8
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,578.76,430.62
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,640.07,475.32
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,706.58,522.97
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,810.43,600.98
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,912.51,671.05
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,932.16,683.57
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,948.94,695.12
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,961.3,703.91
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,970.64,710.89
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,816.95,606.67
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,628.57,468.46
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,358.18,273.72
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,78.44,56.91
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,460.76,360.21
