Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,815.12,614.97
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,736.51,556.18
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,646.68,492.21
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,350.43,274.26
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,46.53,32.11
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,417.72,336.07
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,742.28,576.01
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,572.45,450.07
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,410.26,325.55
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,365.55,292.67
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,321.36,258.58
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,269.67,217.43
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,219.72,176.45
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,166.98,132.04
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,116.85,88.61
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,56.55,29.88
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,16.38,2.38
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,31.6,21.47
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,48.2,37.11
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,64.36,52.05
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,79.74,65.93
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,94.69,79.09
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,84.74,70.01
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,81.79,67.09
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,80.97,53.16
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,140.23,81.48
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,187.85,116.92
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,243.56,163.09
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,294.01,206.62
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,346.32,251.82
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,398.28,296.29
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,451.08,340.28
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,502.37,381.87
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,557.63,424.94
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,568.19,433.95
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,566.62,432.1
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,538.28,409.88
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,497.01,377.07
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,577.27,438.48
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,668.62,506.36
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,677.69,512.13
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,684.31,516.62
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,812.78,616.08
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,941.88,707.06
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,691.09,529.2
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,395.56,301.74
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,565.45,433.02
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,741.28,561.34
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,742.7,562.32
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,742.57,563.53
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,763.69,581.21
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,794.05,604.98
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,607.37,467.95
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,407.04,315.27
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,383.7,299.03
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,359.99,281.69
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,353.1,277.62
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,345.6,273.04
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,588.14,469.32
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,769.19,605.9
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,718.5,568.93
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,671.33,535.89
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,610.38,491.85
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,550.68,446.99
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,477.36,389.05
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,407.74,331.86
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,322.63,261.21
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,245.04,193.46
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,145.84,90.97
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,35.36,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.13
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.08
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,35.31,25.97
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,49.56,39.21
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,64.89,53.15
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,80.05,66.68
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,89.17,74.69
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,98.19,82.48
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,110.34,88.47
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,122.6,98.25
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,79.65,61.93
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,32.55,22.02
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,25.58,16.02
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,18.61,10.05
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,53.12,38.92
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,87.71,67.5
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,81.69,62.36
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,75.63,57.25
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,56.95,41.73
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,38.27,26.21
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,117.78,91.48
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,196.81,154.78
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,208.89,164.16
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,221.1,173.76
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,195.46,153.28
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,169.35,132.4
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,260.9,205.18
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,358.38,280.72
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,338.71,265.3
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,323.09,253.37
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,298.9,234.81
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,274.32,215.87
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,298.11,234.9
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,322.34,254.14
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,401.86,317.17
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,472.43,372.38
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,399.14,315.84
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,325.34,258.35
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,229.63,183.17
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,148.15,117.44
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,274.19,223.16
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,410.2,334.05
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,329.35,269.65
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,263.41,216.48
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,285.47,237.2
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,316.4,264.59
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,278.93,234.32
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,241.92,203.91
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,202.32,170.49
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,163.05,136.46
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,122.47,100.36
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,82.55,64.3
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,39.65,22.52
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.67,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,14.38,3.39
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,28.6,19.35
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,46.39,35.95
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,63.91,52.12
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,81.29,67.87
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,98.52,83.15
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,109.69,92.74
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,128.78,109.07
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,156.68,122.1
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,186.14,143.75
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,213.68,161.66
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,257.46,194.05
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,287.67,211.75
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,350.06,259.06
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,390.88,299.21
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,417.32,324.56
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,441.15,344.21
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,455.92,355.27
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,439.89,342.89
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,421.75,328.22
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,498.59,387.06
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,584.88,451.63
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,352.66,276.18
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,96.22,72.29
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,288.17,224.97
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,483.86,373.12
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,569.71,437.84
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,657.58,503.37
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,697.87,533.35
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,734.46,560.89
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,664.52,508.67
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,598.4,458.87
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,411.65,320.02
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,225.25,175.27
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,505.85,398.4
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,761.42,588.66
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,688.1,532.64
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,601.37,468.21
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,608.79,475.47
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,600.49,470.9
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,571.8,450.8
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,541.83,429.73
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,633.82,505.92
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,705.38,563.13
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,501.08,406.2
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,295.24,239.94
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,258.52,211.65
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,222.25,182.43
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,175.23,143.71
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,139.45,113.42
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,101.63,80.68
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,64.15,47.85
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,34.85,19.43
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.78,4.31
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.21,20.83
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,38.06,28.55
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,45.48,35.57
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,49.41,39.22
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,53.12,42.5
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,55.37,44.25
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,57.45,45.78
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,98.63,56.06
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,145.82,84.51
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,199.69,126.0
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,250.38,168.66
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,302.06,213.66
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,354.9,259.55
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,406.64,304.82
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,459.11,349.75
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,509.72,391.47
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,564.09,434.62
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,611.73,472.6
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,658.48,509.0
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,700.54,540.1
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,740.25,568.7
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,778.52,596.74
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,814.94,622.0
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,759.27,576.75
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,684.43,515.47
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,799.15,604.42
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,915.87,689.28
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,929.69,698.26
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,936.7,703.49
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,660.66,505.51
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,339.37,259.61
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,617.74,476.15
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,882.33,668.04
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,898.53,678.98
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,914.69,691.61
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,901.8,682.84
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,886.07,672.39
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,567.27,440.83
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,209.98,162.29
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,529.31,417.84
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,790.0,608.16
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,744.82,574.72
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,698.78,543.13
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,648.57,508.13
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,598.08,472.03
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,529.63,422.07
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,468.61,376.14
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,397.78,320.9
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,331.29,267.16
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,253.25,202.8
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,172.18,134.25
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,96.54,63.73
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.58,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,21.52,9.22
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,33.24,22.82
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,43.55,32.51
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.41,41.51
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,61.89,49.06
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,69.88,55.97
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,79.23,63.87
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,88.01,71.13
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,113.8,71.33
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,151.59,90.55
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,195.22,137.13
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,227.31,174.64
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,260.96,190.45
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,347.37,251.97
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,396.26,293.83
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,450.54,339.06
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,452.89,343.96
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,440.24,333.97
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,520.9,397.31
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,634.52,484.76
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,582.39,443.1
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,510.12,384.73
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,298.82,228.12
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,70.14,50.1
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,422.95,327.03
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,788.63,589.03
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,772.63,574.51
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,750.11,557.86
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,512.32,387.2
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,245.91,185.51
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,620.08,475.6
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,970.78,719.67
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,974.36,719.13
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,974.89,719.51
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,725.4,545.55
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,437.06,329.41
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,275.81,210.38
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,112.67,83.97
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,517.82,405.93
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,871.71,658.62
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,834.28,631.32
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,795.37,606.09
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,750.84,576.63
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,705.42,546.16
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,603.71,472.26
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,513.83,404.9
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,491.18,389.51
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,465.9,370.88
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,399.84,319.51
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,337.13,269.27
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,260.78,206.96
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,191.16,148.07
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,108.71,73.23
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,24.67,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,22.31,10.57
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,37.17,26.63
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,47.76,36.7
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,59.41,47.39
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,59.6,47.64
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,59.05,47.07
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,73.26,59.49
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,87.17,71.4
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,147.29,106.37
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,192.58,143.92
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,227.54,168.41
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,259.59,191.64
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,291.49,217.36
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,328.35,245.99
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,362.06,271.12
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,407.18,304.68
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,411.19,308.42
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,399.41,299.94
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,425.08,319.19
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,451.22,338.31
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,475.98,355.71
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,501.2,373.28
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,508.57,378.91
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,515.88,384.53
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,520.1,387.35
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,523.62,389.65
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,530.28,394.1
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,536.59,398.28
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,575.99,426.42
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,611.59,451.53
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,487.15,362.93
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,366.35,274.76
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,462.96,347.57
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,573.27,427.03
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,662.45,492.19
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,738.58,547.31
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,681.16,506.53
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,609.69,456.74
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,642.15,482.57
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,657.43,495.76
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,515.06,392.82
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,377.53,290.25
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,355.84,275.84
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,333.43,260.04
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,256.38,200.69
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,171.22,133.5
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,146.87,114.72
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,122.75,95.58
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,98.92,76.33
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,75.15,56.73
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,54.51,39.46
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,33.23,21.46
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,19.03,8.47
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.95,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.55,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,10.18,3.13
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,16.21,8.65
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,22.25,14.15
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,29.23,20.36
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,36.21,26.47
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,56.2,43.83
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,88.59,71.55
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,119.21,74.19
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,159.94,96.72
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,205.07,130.64
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,252.95,169.63
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,301.98,211.1
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,352.28,253.56
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,400.87,294.69
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,450.33,335.77
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,476.36,357.89
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,483.73,363.41
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,516.86,388.01
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,549.98,412.03
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,626.05,470.42
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,718.65,539.69
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,582.73,437.67
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,421.61,313.88
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,579.79,432.33
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,752.29,553.77
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,732.0,537.19
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,708.53,519.77
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,720.55,528.12
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,731.53,535.49
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,854.41,626.97
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,968.58,705.64
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,971.63,708.52
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,971.65,710.57
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,965.25,707.28
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,955.9,702.22
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,840.48,625.0
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,713.58,534.03
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,696.63,524.38
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,677.62,512.54
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,740.93,561.62
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,788.0,597.36
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,743.36,567.81
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,697.83,537.95
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,638.14,495.85
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,585.16,457.74
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,524.21,413.38
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,465.23,369.27
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,398.06,317.48
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,334.36,266.68
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,259.05,205.36
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,180.13,139.61
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,110.73,76.85
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,27.12,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,6.2,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,18.57,8.42
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,32.19,22.0
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,49.53,37.67
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,66.66,52.96
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,83.64,67.83
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,100.48,82.26
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,111.96,91.77
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,123.52,101.15
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,135.77,105.69
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,147.94,114.8
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,172.05,133.31
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,197.12,152.43
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,223.26,171.82
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,258.82,198.43
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,327.31,248.15
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,424.43,320.93
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,455.61,345.57
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,473.93,359.74
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,490.6,372.18
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,509.12,385.39
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,529.82,400.48
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,549.81,414.86
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,611.47,461.05
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,682.23,512.84
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,698.23,523.07
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,712.47,532.26
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,681.93,508.83
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,643.24,479.71
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,659.54,491.83
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,675.4,503.31
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,574.45,430.22
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,460.0,346.16
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,490.95,370.17
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,522.27,393.63
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,577.88,435.41
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,621.23,468.05
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,669.53,504.73
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,702.22,530.39
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,670.43,508.05
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,637.53,485.31
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,628.79,480.34
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,617.06,473.07
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,556.88,430.45
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,497.88,388.2
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,558.32,436.71
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,599.74,469.45
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,534.21,421.4
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,476.06,378.26
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,413.18,329.74
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,353.07,281.7
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,276.79,219.85
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,207.29,161.39
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,113.29,79.72
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,17.11,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,8.1,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.66,11.87
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.65,24.18
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.34,32.33
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,51.66,39.88
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,57.88,45.37
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,71.5,57.12
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,60.8,47.58
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,72.53,49.67
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,108.44,73.05
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,138.63,107.32
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,149.75,115.42
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,161.01,123.61
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,196.15,150.08
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,232.38,176.95
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,233.06,177.01
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,233.02,176.64
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,217.85,164.58
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,201.76,151.9
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,275.64,207.12
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,355.05,264.36
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,457.28,337.07
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,572.67,415.67
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,680.32,492.99
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,805.75,577.05
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,838.34,593.64
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,868.82,609.91
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,895.32,627.68
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,919.35,644.08
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,934.99,655.44
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,947.59,665.14
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,959.04,674.26
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,975.74,686.7
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,979.17,690.99
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,979.51,693.61
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,973.85,692.58
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,965.19,689.76
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,950.62,683.24
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,933.25,674.94
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,908.86,662.12
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,882.05,647.73
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,848.42,628.03
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,817.86,610.19
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,760.19,573.76
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,702.76,536.92
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,492.91,384.16
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,268.84,210.62
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,235.52,186.21
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,202.34,160.54
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,166.96,132.34
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,132.07,103.84
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,96.95,74.47
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,62.22,45.1
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,35.94,21.89
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.86,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,11.12,3.03
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,19.47,11.1
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,31.1,21.61
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,42.74,32.08
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,55.73,43.59
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,68.21,54.49
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,85.92,69.75
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,103.46,80.73
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,106.69,82.91
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,109.62,84.85
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,85.23,64.68
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,58.66,42.78
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,98.88,75.41
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,137.68,106.34
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,207.07,160.77
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,269.5,208.8
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,374.48,288.33
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,495.44,378.65
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,541.1,412.92
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,596.98,454.62
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,602.5,456.24
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,596.4,449.21
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,595.21,446.28
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,586.96,438.13
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,674.36,501.64
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,770.26,568.67
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,810.25,595.43
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,850.23,622.33
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,850.43,620.39
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,848.08,617.13
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,860.23,626.05
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,870.44,633.62
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,800.99,585.95
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,737.5,541.87
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,881.26,648.61
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,992.5,722.75
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,977.15,712.83
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,967.64,708.15
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,944.42,694.58
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,918.61,679.43
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,885.42,659.35
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,850.25,637.83
