Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,963.44,721.65
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,941.17,708.71
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,916.38,694.1
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,724.09,560.09
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,516.13,403.46
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,549.41,432.58
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,562.95,445.53
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,369.74,296.3
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,178.01,141.16
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,154.9,123.42
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,131.97,105.05
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,299.73,247.08
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,432.69,351.61
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,357.15,288.91
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,286.99,229.92
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,201.95,156.79
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,123.56,72.1
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,44.4,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.73,1.32
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,25.66,16.27
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,34.75,25.05
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,40.15,30.23
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,45.27,34.95
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,48.01,37.37
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,50.59,39.53
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,52.19,40.66
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,79.72,45.25
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,128.81,71.91
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,175.58,104.65
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,223.68,143.5
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,273.99,186.25
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,324.58,229.92
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,376.54,274.2
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,433.16,321.59
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,484.28,363.76
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,533.59,402.69
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,582.68,440.15
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,629.57,475.69
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,675.58,509.6
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,719.41,540.05
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,761.89,568.09
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,800.91,593.18
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,838.09,616.76
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,871.22,636.73
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,902.11,655.09
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,929.78,672.54
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,954.92,688.37
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,975.98,700.26
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,994.19,710.4
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1006.6,718.34
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1015.88,724.51
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1020.04,728.32
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1021.0,730.31
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1016.79,728.53
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1009.43,724.95
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,997.04,718.34
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,981.7,710.01
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,959.54,698.76
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,934.74,685.83
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,904.24,667.79
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,879.45,653.5
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,840.01,628.2
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,799.04,601.79
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,751.21,570.84
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,702.73,538.94
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,649.61,503.6
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,593.97,465.41
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,527.94,417.7
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,464.5,369.37
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,388.71,310.05
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,318.27,252.12
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,230.64,177.84
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,148.93,90.41
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,54.73,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.53,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.97,1.97
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,25.59,15.98
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,34.67,24.59
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,40.08,29.76
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,45.21,34.48
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,48.75,37.57
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,52.05,40.33
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,53.57,41.45
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,81.87,46.32
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,130.95,73.08
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,177.41,105.24
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,225.31,143.33
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,275.43,185.17
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,325.17,227.07
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,376.33,269.6
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,432.36,315.65
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,482.97,356.74
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,532.41,395.21
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,581.5,432.23
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,628.07,467.34
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,673.82,501.05
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,717.21,531.36
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,759.25,559.72
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,797.41,584.85
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,833.74,608.65
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,866.47,629.23
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,897.01,648.29
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,923.92,665.31
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,948.34,680.73
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,966.01,692.42
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,980.74,702.4
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,992.01,709.22
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1000.26,714.24
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,1002.52,716.19
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,1001.71,716.38
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,996.33,714.68
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,987.96,711.23
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,980.75,707.26
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,961.95,695.98
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,898.41,655.86
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,829.24,611.33
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,843.64,623.65
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,845.18,626.24
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,808.78,603.14
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,766.85,576.43
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,715.93,543.16
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,664.92,509.27
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,607.16,470.35
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,550.4,430.3
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,482.49,380.16
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,417.54,330.44
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,340.11,269.88
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,272.61,214.59
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,192.55,147.04
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,117.68,72.09
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,40.87,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.58,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,16.71,2.83
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,33.44,22.45
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,48.12,36.07
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,64.55,50.93
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,80.55,65.18
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,94.18,76.95
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,107.45,88.11
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,109.87,89.75
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,133.32,96.3
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,143.95,105.29
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,139.96,107.89
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,190.52,137.78
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,278.5,198.68
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,323.11,237.0
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,351.95,261.86
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,395.32,294.29
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,439.07,327.19
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,479.95,357.89
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,521.51,388.42
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,516.96,384.44
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,500.22,370.73
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,602.21,448.39
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,731.2,542.56
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,767.89,567.45
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,803.09,590.74
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,784.24,574.06
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,754.98,549.23
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,833.53,608.09
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,914.43,663.38
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,931.21,674.12
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,945.22,683.72
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,956.28,691.1
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,964.52,696.79
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,834.53,607.94
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,677.16,494.73
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,539.0,398.18
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,386.39,287.29
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,674.19,504.6
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,921.3,675.78
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,897.63,660.13
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,871.74,645.46
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,840.04,625.58
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,806.5,604.4
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,765.81,577.44
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,724.08,549.6
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,676.52,517.67
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,628.58,484.7
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,565.5,440.36
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,510.08,400.32
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,447.49,353.79
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,387.6,307.67
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,316.6,251.05
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,250.98,196.88
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,178.06,135.4
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,109.42,68.27
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,36.72,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.27,3.58
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.46,19.06
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.15,29.94
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.2,37.33
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,56.89,44.17
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,63.04,49.48
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,68.47,54.0
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,70.72,55.77
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,98.07,61.09
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,137.93,82.54
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,181.1,112.95
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,224.93,147.72
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,271.28,186.24
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,317.79,225.51
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,366.11,265.91
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,418.53,308.48
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,466.66,346.76
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,513.4,383.04
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,560.37,418.36
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,605.19,451.96
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,649.57,484.39
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,690.72,513.75
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,730.71,541.64
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,768.07,567.35
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,803.95,590.78
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,835.51,610.0
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,865.03,627.73
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,890.95,644.27
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,914.62,659.37
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,933.15,671.19
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,949.02,681.41
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,887.8,639.77
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,815.26,586.78
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,897.82,647.93
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,970.55,696.53
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,965.68,692.34
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,957.96,687.25
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,942.08,677.69
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,929.48,670.41
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,906.16,657.58
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,880.58,643.36
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,734.52,545.23
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,588.27,441.2
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,669.42,504.54
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,731.79,550.94
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,684.07,518.67
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,635.98,486.53
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,578.62,447.27
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,517.79,404.38
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,455.46,358.72
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,395.7,313.23
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,324.45,256.71
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,258.63,202.61
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,185.11,140.96
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,116.75,74.82
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,39.54,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,18.11,4.58
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.24,18.27
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,37.25,26.85
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,42.98,32.23
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,48.41,37.14
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,50.6,38.93
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,52.68,40.51
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,54.18,41.61
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,85.48,47.53
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,134.63,74.78
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,181.27,107.21
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,237.64,159.28
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,280.59,200.03
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,317.93,224.47
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,380.49,270.2
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,436.5,315.64
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,487.05,356.3
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,516.81,380.29
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,540.46,397.58
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,599.81,442.8
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,678.25,500.74
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,691.85,506.28
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,695.09,504.12
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,697.58,505.23
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,697.29,504.2
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,731.01,527.5
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,766.31,551.3
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,796.62,571.11
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,826.29,590.4
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,776.29,555.04
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,724.81,518.85
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,876.86,629.2
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,1011.74,716.28
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,1015.92,718.57
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1016.91,720.57
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1012.32,719.98
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,1004.64,717.63
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,901.22,652.91
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,779.34,569.44
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,869.79,636.21
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,929.91,674.42
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,908.48,660.22
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,876.69,640.29
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,785.56,583.44
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,693.6,524.53
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,703.6,535.2
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,701.14,536.25
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,649.05,500.85
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,594.36,463.15
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,530.21,416.25
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,468.36,368.83
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,394.7,311.65
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,326.07,255.82
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,243.15,186.48
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,168.34,112.01
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,62.07,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.94,0.2
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,11.11,4.03
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,16.21,8.65
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,21.32,13.25
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,26.9,18.16
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,32.49,23.0
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,66.53,52.62
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,98.31,76.1
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,106.68,82.47
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,115.02,88.77
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,154.2,119.42
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,193.88,149.93
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,232.8,179.02
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,281.54,215.55
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,333.36,254.16
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,399.92,304.14
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,296.93,226.76
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,185.52,140.75
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,248.01,188.83
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,311.16,236.33
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,308.81,233.73
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,306.15,231.12
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,289.2,218.27
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,271.72,205.05
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,382.12,287.86
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,496.48,370.92
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,527.48,392.89
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,559.4,415.74
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,657.26,487.65
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,760.4,561.1
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,519.24,390.33
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,261.93,197.88
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,348.42,264.06
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,430.39,324.67
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,389.0,294.12
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,346.9,263.24
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,303.56,231.3
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,272.34,208.12
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,367.37,282.77
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,451.87,348.12
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,246.83,192.23
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,50.28,35.25
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,118.58,90.87
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,192.48,150.11
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,267.62,212.12
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,341.9,272.33
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,307.7,246.47
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,273.31,220.26
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,237.36,191.69
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,201.52,162.51
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,162.44,130.02
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,124.19,97.49
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,83.52,62.4
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,36.61,21.04
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,15.71,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.96,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.21
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,27.17,17.31
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,35.27,25.02
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,39.78,29.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,44.07,33.31
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,63.97,50.72
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,81.92,66.13
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,108.34,88.53
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,148.93,115.41
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,173.09,132.93
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,198.29,151.62
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,229.6,173.16
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,275.08,206.23
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,312.73,232.78
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,367.99,273.69
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,402.82,301.2
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,448.62,336.92
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,460.41,346.17
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,459.02,344.12
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,381.34,287.13
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,301.08,226.65
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,286.7,215.58
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,271.71,203.86
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,430.25,322.42
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,600.24,443.62
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,656.78,482.71
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,718.41,525.36
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,822.05,602.78
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,924.29,671.62
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,865.17,630.37
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,782.33,568.23
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,886.33,645.41
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,970.62,701.23
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,973.71,702.96
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,982.75,709.43
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,978.22,706.75
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,970.77,702.45
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,957.78,695.25
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,942.01,686.39
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,919.77,674.7
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,895.1,661.43
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,865.18,643.31
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,833.25,623.76
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,793.77,598.5
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,749.3,569.57
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,667.25,513.59
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,583.17,453.41
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,533.4,418.58
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,483.86,382.71
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,460.02,365.92
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,438.01,349.01
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,365.69,291.31
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,298.28,235.67
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,217.41,167.72
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,148.74,101.79
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,53.35,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.04,5.44
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.2,18.1
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,37.96,27.12
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,44.95,33.6
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,50.7,38.81
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,75.06,59.89
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,109.43,89.09
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,123.52,100.53
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,142.45,104.42
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,145.53,93.53
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,175.28,105.15
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,226.13,145.7
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,273.65,185.3
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,321.47,225.77
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,370.6,266.85
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,418.81,306.97
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,467.73,346.69
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,515.33,383.7
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,562.81,419.47
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,549.29,408.01
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,517.64,381.36
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,560.48,412.32
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,612.05,448.43
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,640.16,467.24
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,668.34,486.03
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,764.9,557.24
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,869.15,627.22
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,634.93,466.43
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,356.4,261.04
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,578.93,424.67
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,796.22,572.37
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,892.71,639.74
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,977.5,694.67
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,981.0,697.13
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,981.53,698.78
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,976.58,696.48
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,968.71,692.53
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,955.04,685.04
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,938.68,675.98
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,916.22,663.08
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,891.38,648.7
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,864.09,632.7
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,830.34,612.36
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,790.15,588.23
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,748.84,563.01
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,699.15,530.47
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,649.4,497.35
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,592.57,458.7
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,536.68,419.09
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,465.92,366.36
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,404.39,318.87
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,333.19,263.38
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,267.29,209.96
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,192.06,147.23
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,125.22,85.66
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,42.16,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.94,6.82
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.56,20.05
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.82,30.45
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,49.84,37.76
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,57.51,44.54
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,61.81,48.2
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,64.92,50.7
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,66.94,52.17
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,97.93,58.69
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,137.75,80.34
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,180.96,110.77
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,225.27,146.14
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,271.97,185.17
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,319.13,230.58
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,346.82,257.3
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,392.93,290.29
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,468.64,347.23
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,514.78,382.93
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,566.11,421.46
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,611.06,454.94
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,655.31,487.05
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,696.91,515.83
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,737.28,542.85
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,774.38,566.51
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,809.77,588.79
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,842.04,609.3
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,872.32,628.44
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,898.29,644.19
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,921.92,658.39
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,835.24,598.47
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,724.87,517.0
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,858.81,614.52
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,975.84,689.9
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,979.9,691.61
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,980.98,692.92
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,976.62,691.65
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,969.34,688.72
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,957.15,682.24
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,950.86,679.64
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,929.28,667.39
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,905.21,653.73
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,875.88,636.67
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,844.49,618.21
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,806.32,596.28
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,766.77,573.07
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,724.06,546.16
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,677.08,515.76
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,622.97,479.78
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,569.58,443.36
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,507.5,397.72
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,447.64,352.14
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,375.53,296.38
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,308.22,242.03
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,229.52,176.49
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,158.14,110.25
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,72.76,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.85,6.36
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.59,18.45
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,37.94,27.16
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,44.44,33.12
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,49.78,37.87
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,67.81,53.39
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,95.34,76.64
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,111.73,89.99
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,128.91,98.87
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,157.5,120.02
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,179.64,135.6
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,222.06,163.19
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,282.76,204.79
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,306.41,216.14
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,370.53,260.82
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,393.65,284.1
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,402.45,293.17
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,463.58,337.54
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,565.17,410.41
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,562.41,406.83
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,542.58,390.38
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,626.01,453.1
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,733.4,529.88
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,704.32,504.96
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,660.67,470.55
