Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,758.79,542.28
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,865.01,612.02
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,890.61,626.59
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,913.93,640.73
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,929.72,651.14
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,950.34,664.69
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,962.07,671.94
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,970.91,677.63
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,863.23,609.42
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,739.42,524.4
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,633.93,455.4
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,525.71,381.73
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,665.22,483.21
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,787.81,567.89
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,634.48,461.97
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,483.91,355.98
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,378.25,281.92
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,287.77,215.83
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,171.82,129.62
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,73.58,53.35
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,40.44,27.16
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.42,0.42
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,11.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.81,6.5
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,31.33,20.75
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.35,31.78
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,51.71,39.39
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,59.68,46.42
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,65.38,51.28
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,70.76,55.71
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,73.12,57.44
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,104.18,64.31
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,142.27,85.1
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,183.93,114.33
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,227.43,148.59
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,273.41,186.28
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,319.32,224.45
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,366.96,263.6
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,413.94,302.21
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,466.03,343.65
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,511.18,378.64
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,558.23,414.19
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,603.28,448.1
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,649.4,481.93
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,690.31,510.57
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,730.12,537.83
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,701.37,512.48
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,652.43,472.61
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,667.72,483.2
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,682.12,492.65
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,663.1,478.76
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,642.1,463.63
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,796.6,577.55
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,945.26,678.53
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,847.16,609.89
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,731.03,525.56
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,749.47,540.36
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,766.6,553.26
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,662.05,481.37
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,567.83,415.19
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,608.06,446.46
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,660.17,484.56
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,700.77,516.04
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,750.54,553.2
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,670.05,497.62
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,605.5,452.7
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,447.3,339.25
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,295.79,225.59
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,219.71,168.17
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,136.95,103.65
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,120.33,91.25
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,103.63,78.42
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,268.28,213.82
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,400.29,315.91
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,330.97,260.3
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,266.71,208.18
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,192.86,147.15
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,116.12,80.65
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,53.27,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,11.44,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,19.94,7.29
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,34.48,23.26
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,46.45,34.32
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.26,43.24
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.61,51.54
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,71.86,56.84
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,77.77,61.67
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,81.88,64.86
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,112.89,72.24
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,148.12,91.03
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,188.14,118.76
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,230.55,151.8
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,275.58,188.24
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,319.78,224.5
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,366.35,262.32
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,412.45,299.54
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,459.48,336.48
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,493.0,361.43
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,511.96,373.69
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,553.04,402.98
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,602.99,437.62
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,660.14,479.36
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,731.03,529.57
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,768.13,553.21
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,803.6,576.02
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,836.39,595.85
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,867.3,614.37
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,893.58,631.15
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,917.57,646.56
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,782.36,557.65
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,613.35,437.48
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,804.57,577.16
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,974.29,688.1
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,979.37,690.54
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,981.46,693.12
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,836.38,599.84
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,656.99,474.19
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,821.58,595.7
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,942.64,676.75
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,930.07,668.21
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,906.56,654.15
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,875.89,636.1
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,843.35,616.77
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,804.79,593.99
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,764.85,569.99
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,720.14,541.63
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,671.65,510.11
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,616.55,473.16
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,562.22,435.66
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,496.82,388.1
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,434.16,340.96
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,363.58,286.12
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,294.86,230.73
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,217.35,166.7
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,148.77,105.29
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,69.93,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.29,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,8.33,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,17.62,9.1
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,26.91,17.45
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,38.55,27.79
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,50.2,38.04
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,62.86,49.02
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,75.27,59.61
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,112.2,90.96
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,142.37,109.86
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,146.59,112.82
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,140.26,107.83
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,154.43,118.63
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,168.91,129.6
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,245.69,186.1
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,345.11,259.76
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,369.17,278.69
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,391.27,295.85
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,417.0,314.67
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,442.47,332.94
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,500.43,376.47
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,572.48,429.86
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,467.43,352.0
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,344.62,258.75
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,304.65,229.23
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,259.91,195.62
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,351.59,264.04
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,446.25,332.71
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,380.96,284.61
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,309.41,231.68
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,481.14,360.36
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,649.47,481.39
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,665.19,492.41
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,680.36,503.83
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,743.67,551.27
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,796.92,591.26
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,891.97,664.53
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,962.92,715.11
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,950.63,707.13
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,935.58,698.01
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,825.22,622.26
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,695.07,526.23
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,417.58,322.95
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,118.82,88.99
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,200.16,154.7
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,279.34,217.51
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,230.53,179.51
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,172.25,133.74
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,150.7,117.21
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,129.33,100.46
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,109.18,84.29
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,89.07,67.89
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,69.87,52.04
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,50.34,35.7
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,33.97,21.84
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,18.56,8.5
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,9.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,11.44,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.81,6.8
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.93,18.7
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.63,27.74
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,45.96,34.49
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,53.02,40.84
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,59.07,46.04
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,64.69,50.71
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,61.41,47.73
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,90.39,51.52
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,131.39,74.65
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,175.38,106.54
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,225.53,147.07
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,272.43,186.71
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,322.87,233.07
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,364.1,269.4
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,404.34,301.99
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,432.4,324.32
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,470.86,352.76
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,510.81,381.72
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,536.51,400.17
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,559.96,416.6
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,578.91,429.88
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,596.1,441.7
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,611.39,452.22
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,627.3,463.02
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,661.13,486.32
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,697.9,511.25
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,638.36,468.23
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,570.31,419.17
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,591.51,434.79
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,608.48,446.92
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,629.9,462.56
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,651.09,478.01
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,625.26,460.3
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,598.21,441.93
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,529.7,393.88
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,471.64,352.5
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,425.98,320.08
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,379.79,286.72
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,344.37,261.51
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,295.31,225.66
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,306.58,235.07
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,304.35,234.14
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,240.1,185.66
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,190.18,147.39
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,190.36,148.41
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,190.5,149.25
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,167.66,131.37
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,144.95,113.44
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,121.0,94.18
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,97.33,74.86
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,76.36,57.68
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,55.08,39.92
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,37.58,25.02
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,20.42,10.14
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,11.44,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.33,7.37
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,27.43,17.67
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,35.08,24.91
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,39.63,29.19
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,43.96,33.08
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,46.78,35.5
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,49.41,37.65
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,50.71,38.58
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,92.15,50.87
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,135.51,74.83
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,181.84,108.3
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,229.58,147.05
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,279.48,189.3
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,329.42,231.79
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,386.6,279.1
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,436.01,320.65
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,485.79,361.49
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,534.48,399.67
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,582.9,436.42
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,628.66,471.23
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,673.48,504.52
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,714.89,533.61
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,754.71,560.2
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,792.29,585.3
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,828.01,609.03
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,858.94,628.54
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,887.54,646.45
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,851.12,621.02
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,798.04,579.23
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,890.34,649.77
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,973.38,706.09
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,986.64,714.75
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,996.96,722.16
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,922.47,673.85
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,827.79,604.7
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,923.73,677.5
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,995.28,725.32
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,985.39,719.38
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,972.5,712.21
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,780.81,583.21
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,561.12,421.84
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,741.75,561.03
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,879.35,658.25
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,842.08,633.97
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,803.22,609.67
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,759.95,580.82
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,715.64,550.9
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,665.18,517.08
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,611.77,480.28
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,551.92,437.28
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,493.71,392.97
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,422.16,337.23
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,355.05,282.53
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,272.26,212.93
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,198.29,145.66
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,94.99,4.31
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,11.91,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.3,8.19
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,28.37,18.65
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,36.0,25.94
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,40.95,30.6
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,45.65,34.85
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,47.61,36.45
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,49.47,37.86
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,50.78,38.88
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,93.12,51.57
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,137.06,75.99
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,184.07,110.27
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,232.52,150.43
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,282.95,194.24
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,333.34,238.32
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,390.97,287.52
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,441.0,330.61
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,491.33,372.96
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,540.44,412.64
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,589.34,450.98
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,635.75,487.2
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,681.23,521.84
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,724.84,553.27
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,767.1,581.9
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,806.33,608.33
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,843.75,633.27
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,878.27,655.06
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,910.71,675.25
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,939.19,693.69
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,965.2,710.43
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,987.6,724.79
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,1007.2,737.34
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,1021.5,746.07
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,1032.69,752.86
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,1039.15,757.12
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,1042.35,759.42
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,1040.42,758.56
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,1035.31,755.82
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,1024.36,749.44
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,1010.28,741.2
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,990.42,729.31
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,967.78,715.69
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,940.05,698.75
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,909.91,680.22
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,873.55,657.88
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,835.42,634.16
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,790.77,604.81
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,751.92,579.22
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,698.68,543.59
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,645.54,507.25
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,584.23,464.01
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,524.49,419.46
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,452.83,363.74
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,389.39,311.68
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,306.06,241.73
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,231.46,173.12
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,109.84,13.99
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,10.96,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.38,7.12
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,25.16,16.19
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,31.59,22.4
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,35.09,25.79
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,38.43,28.88
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,44.34,34.04
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,46.46,35.71
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,47.63,36.56
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,85.42,44.54
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,130.98,69.84
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,179.38,104.9
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,235.81,150.74
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,286.88,193.98
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,337.54,237.44
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,389.18,281.12
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,440.41,323.1
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,491.93,363.86
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,541.96,402.38
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,591.48,439.21
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,639.18,475.32
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,685.92,509.98
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,729.74,541.95
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,772.05,571.04
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,811.51,597.52
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,849.07,622.65
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,882.97,644.08
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,914.58,663.93
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,941.96,681.75
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,966.76,697.96
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,987.87,710.5
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,1006.11,721.27
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,1018.96,729.54
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1028.67,735.98
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,1034.19,739.93
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,1036.49,742.04
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,1032.57,739.74
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1025.46,735.64
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,1013.75,729.43
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,999.04,721.47
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,978.43,709.23
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,955.12,695.36
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,926.79,678.3
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,896.16,659.74
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,858.94,636.75
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,820.09,612.53
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,782.34,588.8
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,736.39,559.06
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,682.56,523.42
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,628.95,487.11
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,567.56,444.42
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,507.89,400.47
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,441.12,349.78
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,375.26,297.2
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,292.45,228.43
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,218.4,161.73
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,104.29,18.81
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.29,7.56
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,27.86,18.21
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,35.94,25.88
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,40.44,30.15
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,44.72,34.03
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,47.89,36.78
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,50.85,39.24
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,52.07,40.1
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,87.36,47.91
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,152.05,96.38
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,202.59,140.33
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,227.17,152.83
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,275.41,187.19
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,324.02,228.82
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,373.86,270.88
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,428.61,315.94
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,477.88,355.7
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,525.64,392.58
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,573.65,428.32
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,619.49,461.69
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,664.5,493.21
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,707.32,521.01
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,748.89,545.9
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,786.78,567.67
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,822.88,587.61
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,856.13,604.88
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,887.34,620.48
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,915.12,635.92
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,940.49,649.84
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,961.42,659.79
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,979.61,668.15
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,993.03,677.09
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1003.45,684.51
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,1009.3,689.45
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,1012.03,692.78
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,924.93,641.41
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,818.04,571.62
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,912.0,638.3
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,977.47,677.67
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,957.32,665.8
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,934.55,653.7
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,906.13,639.17
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,875.61,623.23
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,845.88,607.58
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,806.83,585.65
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,760.55,559.32
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,713.6,531.71
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,659.63,498.64
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,609.46,467.03
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,545.6,423.92
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,484.07,379.37
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,413.77,326.31
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,347.85,274.0
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,265.84,206.81
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,192.6,142.4
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,93.68,21.04
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.8,7.04
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.54,18.45
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,37.89,27.11
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,44.3,32.99
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,49.66,37.75
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,52.99,40.58
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,56.1,43.1
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,57.79,44.33
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,91.73,51.9
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,132.46,74.22
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,176.43,105.25
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,226.8,145.19
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,273.89,184.12
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,320.76,222.94
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,369.14,262.35
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,417.64,301.99
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,466.88,341.15
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,514.06,377.24
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,564.7,414.54
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,609.43,447.56
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,653.46,479.3
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,694.84,507.5
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,735.0,534.11
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,771.85,557.68
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,807.04,579.99
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,838.35,598.46
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,867.66,615.49
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,893.97,631.78
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,918.04,646.66
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,939.26,660.36
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,957.96,672.59
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,970.61,680.56
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,980.37,686.9
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,985.22,689.57
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,987.09,690.54
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,983.49,688.48
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,976.94,684.76
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,964.96,678.43
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,950.18,670.5
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,930.35,658.92
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,916.47,651.2
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,888.53,635.13
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,858.39,617.7
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,821.45,596.93
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,783.0,574.85
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,738.74,547.72
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,697.22,521.92
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,644.27,487.81
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,591.79,453.13
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,531.49,410.28
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,473.13,366.78
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,403.49,314.73
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,338.15,263.47
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,258.79,198.74
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,187.7,136.95
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,88.48,22.89
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.82,6.97
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,28.32,18.16
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,36.86,26.09
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,41.75,30.63
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,46.39,34.75
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,48.31,36.36
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,50.13,37.78
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,51.75,38.89
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,87.56,46.74
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,134.85,73.55
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,179.92,105.21
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,226.88,142.67
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,275.93,183.55
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,325.16,225.2
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,381.62,271.83
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,430.96,312.86
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,480.73,353.29
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,528.64,390.57
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,575.91,426.18
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,586.9,433.32
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,586.86,430.83
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,634.7,463.9
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,683.94,497.05
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,748.2,545.95
