Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,84.15,45.96
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,130.41,71.06
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,174.62,101.36
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,224.48,144.39
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,272.41,186.39
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,311.74,216.01
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,373.45,263.42
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,411.72,297.06
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,446.0,324.61
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,486.06,353.38
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,525.01,380.16
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,566.2,408.07
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,607.23,435.0
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,637.0,453.93
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,665.13,471.36
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,710.0,503.86
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,755.81,536.51
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,713.43,508.03
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,661.32,472.28
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,724.45,517.53
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,792.32,564.38
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,823.87,584.22
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,854.6,603.57
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,860.16,606.99
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,863.69,609.37
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,796.59,564.23
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,734.52,522.05
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,705.44,503.13
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,662.6,474.88
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,624.63,449.7
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,585.95,423.76
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,605.31,439.47
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,636.55,462.52
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,552.53,404.96
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,483.92,357.35
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,477.71,355.38
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,469.35,351.46
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,484.06,364.43
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,480.52,364.37
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,532.33,405.46
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,565.21,431.86
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,505.48,388.87
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,447.53,346.48
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,375.07,291.55
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,312.25,241.89
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,235.81,180.14
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,167.35,122.65
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,81.99,38.55
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,10.48,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,18.34,5.05
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,33.65,22.22
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,48.48,35.63
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,61.4,47.11
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,73.89,57.96
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,72.73,56.91
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,75.05,58.69
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,89.26,70.41
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,121.35,83.22
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,167.89,114.07
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,206.0,142.09
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,243.22,172.17
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,277.46,200.29
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,307.94,225.12
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,343.19,252.76
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,373.17,275.84
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,402.64,298.13
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,439.0,324.49
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,470.6,347.18
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,473.47,348.87
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,464.39,341.61
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,490.14,359.36
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,516.47,377.21
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,571.68,416.78
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,628.53,457.02
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,648.85,469.71
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,668.92,482.28
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,680.23,489.5
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,687.59,494.11
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,681.17,489.27
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,673.17,483.44
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,698.5,501.56
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,732.09,524.79
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,730.52,523.76
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,727.59,522.09
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,428.04,315.4
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,125.1,90.27
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,409.5,306.74
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,698.85,510.05
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,698.85,509.56
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,696.35,509.39
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,755.6,553.78
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,799.47,586.73
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,759.88,561.0
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,713.54,530.94
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,671.68,502.92
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,629.11,473.95
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,510.4,388.89
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,387.38,298.39
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,337.72,262.05
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,290.35,225.99
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,240.22,187.25
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,182.45,141.42
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,132.61,100.55
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,84.97,60.6
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,44.34,18.83
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.63,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.85,2.76
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,31.75,20.62
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,48.12,35.31
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,63.53,49.01
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,79.75,63.2
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,96.01,77.15
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,111.96,90.57
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,117.73,95.19
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,134.75,96.8
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,157.43,106.68
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,194.82,130.97
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,225.7,151.14
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,267.05,181.87
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,318.64,227.86
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,355.86,260.55
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,396.95,293.29
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,427.19,316.84
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,451.14,334.34
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,471.67,348.6
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,515.65,380.27
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,562.47,413.42
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,566.84,414.65
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,571.18,415.69
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,606.95,440.66
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,648.64,469.12
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,695.65,501.68
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,745.19,535.47
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,733.39,525.71
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,718.17,514.08
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,763.15,544.92
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,813.39,578.15
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,751.14,534.95
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,681.68,487.2
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,714.75,511.14
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,738.27,528.03
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,754.14,539.79
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,768.21,550.46
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,862.37,617.82
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,936.66,665.85
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,748.42,541.66
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,539.77,394.3
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,388.08,288.1
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,240.9,179.4
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,470.77,356.03
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,664.39,495.12
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,685.11,510.79
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,690.73,515.72
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,638.75,481.62
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,587.22,447.51
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,531.05,407.68
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,476.09,367.06
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,407.95,315.66
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,343.85,265.36
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,268.88,204.97
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,201.14,147.72
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,104.77,51.71
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,10.96,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,18.09,4.32
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.68,18.22
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.84,27.68
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,45.45,33.76
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,51.91,39.49
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,55.97,42.97
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,59.76,46.08
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,94.82,75.74
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,139.45,106.81
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,146.99,112.22
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,144.37,110.14
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,139.66,106.13
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,134.2,101.57
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,132.98,100.12
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,131.61,98.57
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,128.77,95.92
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,125.84,93.24
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,171.75,128.11
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,218.04,162.6
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,226.32,168.51
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,234.75,174.61
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,213.55,158.26
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,191.76,141.52
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,309.46,228.92
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,430.95,315.91
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,290.58,214.17
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,143.62,104.77
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,326.05,241.28
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,512.41,373.25
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,570.65,413.54
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,626.49,452.35
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,558.5,404.77
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,494.65,359.88
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,632.53,460.04
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,773.29,557.49
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,868.4,626.16
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,953.4,685.52
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,834.53,605.35
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,709.18,517.68
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,803.95,590.84
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,883.57,649.61
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,851.69,629.51
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,818.15,609.07
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,778.52,585.08
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,737.77,559.95
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,688.37,526.79
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,633.89,489.27
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,579.23,451.19
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,525.7,412.9
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,464.57,367.0
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,405.92,321.75
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,338.6,268.65
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,265.44,209.66
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,197.38,153.2
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,134.93,99.95
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,73.17,35.57
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,9.66,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,19.89,4.92
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.69,19.97
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.01,30.52
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.07,37.91
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,57.78,44.75
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,61.57,48.0
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,63.93,49.86
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,65.65,51.1
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,92.0,55.45
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,131.27,74.95
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,174.61,104.33
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,219.8,139.62
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,272.83,182.78
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,320.18,227.2
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,358.85,261.79
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,398.42,290.05
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,468.05,341.79
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,516.61,378.83
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,564.8,414.51
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,576.56,422.34
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,574.47,418.94
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,600.67,436.0
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,619.18,447.17
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,676.6,487.02
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,735.97,527.34
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,737.05,527.52
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,735.19,526.18
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,778.82,555.39
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,822.82,584.12
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,806.56,571.56
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,782.96,554.89
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,793.34,562.55
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,802.23,568.99
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,837.37,592.95
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,863.89,611.24
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,824.15,585.09
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,772.47,551.73
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,893.38,638.88
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,976.84,693.19
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,965.69,687.95
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,943.2,676.62
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,915.47,660.67
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,885.42,643.21
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,848.54,621.88
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,810.04,599.25
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,766.45,572.13
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,725.83,546.63
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,672.78,512.15
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,620.03,477.1
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,558.59,433.74
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,498.93,389.42
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,428.89,336.67
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,362.83,284.65
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,283.56,220.24
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,211.81,158.92
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,122.33,63.23
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,29.11,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,10.96,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,18.13,3.56
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.33,18.06
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.12,27.31
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,54.44,41.86
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,77.38,61.92
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,93.82,75.88
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,105.16,85.13
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,126.18,102.5
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,145.98,110.02
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,175.13,127.79
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,202.29,144.75
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,218.58,147.66
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,261.5,174.69
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,314.52,222.18
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,353.68,256.37
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,394.69,288.48
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,437.34,321.23
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,428.14,315.28
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,402.04,295.27
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,502.36,369.99
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,639.85,468.69
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,681.41,495.66
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,721.86,521.68
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,664.45,477.13
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,586.41,417.5
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,624.62,443.13
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,664.61,468.62
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,785.42,554.52
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,909.35,634.9
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,927.52,644.76
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,942.96,654.2
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,954.99,660.91
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,964.2,665.98
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,968.13,668.76
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,969.17,669.96
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,847.59,592.09
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,711.88,499.51
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,652.69,462.49
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,605.45,431.68
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,516.1,372.13
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,412.99,301.26
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,457.1,335.05
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,485.05,356.54
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,312.65,233.3
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,150.77,111.58
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,186.91,140.76
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,235.61,178.58
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,209.6,159.39
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,183.68,140.23
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,146.7,111.99
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,120.17,91.36
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,94.2,70.65
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,68.49,49.76
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,48.18,33.08
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,27.12,15.6
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.84,2.77
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.24,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,10.19,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,24.14,14.3
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,37.66,26.56
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,54.16,41.18
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,70.47,55.45
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,87.39,69.83
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,104.16,83.74
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,95.07,75.84
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,84.79,63.81
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,101.92,77.4
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,119.11,90.81
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,142.38,108.73
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,166.04,126.76
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,148.57,112.65
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,129.82,97.67
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,181.18,137.19
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,232.91,176.17
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,245.12,184.6
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,257.45,193.22
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,302.77,226.25
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,355.17,263.76
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,290.96,216.1
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,224.82,166.81
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,272.19,201.97
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,320.17,236.65
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,376.03,276.28
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,434.83,317.13
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,451.97,328.72
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,469.45,340.74
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,449.58,326.73
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,428.69,312.17
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,551.56,399.87
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,670.51,480.92
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,520.51,377.05
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,345.47,252.97
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,452.68,331.67
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,563.82,408.95
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,659.89,477.14
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,740.59,533.88
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,845.13,607.57
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,917.49,653.29
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,890.24,635.88
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,860.78,618.33
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,825.94,597.27
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,789.51,575.08
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,747.08,548.7
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,707.2,523.72
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,501.57,381.87
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,297.04,229.06
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,262.16,204.16
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,227.35,177.53
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,309.76,243.81
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,357.87,280.04
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,281.0,217.0
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,211.47,157.71
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,122.77,63.26
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,31.51,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.53,1.6
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.37,16.17
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,36.65,25.78
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,42.44,31.15
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,47.91,36.04
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,50.54,38.2
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,53.01,40.12
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,54.88,41.51
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,79.35,45.31
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,120.21,65.19
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,164.19,94.94
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,214.77,134.25
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,262.34,173.17
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,311.93,217.27
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,358.4,256.74
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,399.15,287.84
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,456.94,331.67
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,493.49,358.89
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,519.56,376.04
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,573.06,415.32
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,645.62,466.86
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,585.82,420.74
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,504.98,358.89
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,583.68,414.54
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,673.97,475.12
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,715.33,501.19
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,757.9,528.24
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,634.62,445.27
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,494.45,349.07
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,579.7,409.19
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,663.74,465.43
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,649.26,454.6
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,633.37,443.85
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,719.79,502.95
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,797.22,553.92
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,574.49,406.23
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,314.04,225.34
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,522.06,375.03
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,719.51,503.87
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,440.71,317.44
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,160.51,116.15
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,112.73,81.73
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,66.16,46.27
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,78.76,56.33
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,91.61,66.48
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,335.15,256.87
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,559.51,418.41
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,510.06,383.95
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,448.34,342.58
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,393.96,304.53
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,341.61,266.26
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,285.37,223.43
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,231.93,181.14
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,168.09,128.96
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,100.69,73.1
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,52.62,24.1
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,16.72,1.05
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,30.99,20.01
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.88,31.2
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.47,39.94
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,61.62,48.06
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,62.02,48.39
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,70.06,55.15
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,81.99,65.08
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,93.97,71.36
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,138.61,105.44
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,188.92,142.75
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,212.12,160.11
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,235.6,177.77
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,184.37,138.98
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,127.15,95.13
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,134.48,100.47
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,141.93,105.72
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,175.03,130.48
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,208.55,155.07
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,257.4,190.8
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,306.96,226.22
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,295.62,216.83
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,283.67,207.41
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,290.35,211.89
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,297.16,216.33
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,485.29,349.2
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,684.47,478.39
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,545.92,383.67
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,394.43,279.89
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,443.16,314.83
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,493.26,348.38
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,324.46,233.23
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,149.71,108.07
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,463.2,338.05
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,766.68,536.09
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,664.84,466.52
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,572.74,405.92
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,370.59,269.51
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,175.71,128.61
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,368.1,272.74
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,545.59,395.88
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,397.88,291.71
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,254.0,187.88
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,389.7,291.69
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,508.66,378.0
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,590.69,438.54
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,653.07,484.85
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,592.83,444.77
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,539.73,409.68
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,473.46,363.18
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,410.58,317.43
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,343.16,266.81
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,280.09,217.48
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,195.28,149.84
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,127.78,93.75
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,67.78,32.38
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,9.53,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.73,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.79,16.31
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.42,26.26
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,44.47,32.79
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,51.49,39.11
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,71.79,56.6
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,102.53,82.65
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,122.13,98.78
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,143.55,108.06
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,142.14,106.4
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,127.38,96.83
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,186.7,138.77
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,266.49,196.23
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,298.81,219.35
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,344.62,253.23
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,382.11,281.51
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,420.85,310.24
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,455.09,335.17
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,489.08,359.28
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,520.68,381.75
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,551.97,403.53
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,626.74,459.51
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,725.29,530.6
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,764.14,555.51
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,801.51,579.11
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,835.43,599.44
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,867.62,618.46
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,895.82,635.58
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,921.8,651.21
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,942.66,662.79
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,960.9,672.77
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,974.98,681.01
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,986.2,687.57
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,992.96,691.49
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,996.67,693.68
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,994.95,692.67
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,990.24,690.01
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,863.88,611.1
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,708.98,505.26
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,833.08,595.67
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,932.99,659.87
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,905.07,642.09
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,874.93,624.3
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,692.79,505.93
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,511.31,377.44
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,471.73,352.04
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,418.44,315.45
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,470.82,357.66
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,513.65,391.36
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,507.89,388.27
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,491.17,376.9
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,422.7,325.98
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,358.13,276.1
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,280.15,213.63
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,209.69,154.27
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,121.91,61.0
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,31.53,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
