Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,25.1,13.59
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,40.21,28.22
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,55.14,41.5
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,71.04,55.36
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,86.18,68.25
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,100.9,80.47
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,80.47,62.96
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,74.66,50.86
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,110.97,63.92
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,151.24,88.13
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,194.07,119.8
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,239.6,156.24
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,284.79,193.45
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,336.95,235.94
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,381.04,274.31
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,414.74,301.56
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,456.44,332.35
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,530.15,386.76
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,512.0,373.23
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,478.46,346.41
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,575.2,419.57
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,702.42,511.45
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,740.51,536.39
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,777.07,560.14
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,731.36,524.35
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,663.45,471.37
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,777.63,555.71
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,894.68,633.34
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,798.05,567.28
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,669.85,475.04
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,825.49,588.26
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,961.02,676.49
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,967.46,680.15
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,970.92,683.45
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,856.7,610.0
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,714.05,509.98
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,841.17,604.29
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,938.71,669.33
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,928.36,663.02
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,907.13,650.94
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,705.78,518.15
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,488.27,361.51
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,483.25,361.81
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,475.95,359.24
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,354.97,269.85
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,225.96,171.56
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,201.26,153.73
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,176.55,135.26
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,141.79,108.46
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,117.14,89.14
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,91.79,68.78
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,66.71,48.29
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,47.02,32.04
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,26.45,14.82
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,26.2,14.25
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,40.2,28.27
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.4,35.91
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.73,44.22
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,63.95,49.61
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,69.85,54.54
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,73.96,57.68
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,81.13,63.29
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,116.31,69.35
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,155.83,92.7
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,197.66,123.23
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,242.36,158.64
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,287.3,195.49
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,334.56,234.32
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,377.88,272.53
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,404.27,294.7
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,452.95,329.88
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,503.54,366.39
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,553.42,404.08
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,618.49,452.4
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,661.1,481.92
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,703.01,510.34
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,741.26,536.4
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,778.09,560.02
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,812.46,581.96
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,845.11,602.66
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,872.86,619.74
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,898.41,635.37
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,847.53,599.3
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,780.03,548.69
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,754.61,531.12
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,726.65,511.43
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,857.9,605.79
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,968.03,677.68
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,797.91,565.57
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,592.87,421.67
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,629.77,450.49
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,678.4,485.17
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,666.47,479.15
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,652.74,472.38
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,759.23,551.03
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,841.05,606.97
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,808.27,586.03
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,769.9,562.31
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,723.42,532.91
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,676.5,502.79
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,623.13,467.9
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,570.35,432.36
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,507.13,387.46
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,446.18,342.77
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,371.13,286.78
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,306.19,236.05
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,228.78,173.6
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,160.04,115.17
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,78.33,19.79
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.31,10.99
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.13,22.18
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.34,28.88
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,47.56,35.33
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,51.41,38.69
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,55.04,41.71
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,56.81,42.93
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,62.1,47.06
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,101.2,55.1
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,143.92,80.25
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,188.12,112.45
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,239.91,153.37
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,286.3,191.54
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,334.46,231.19
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,382.76,270.35
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,431.94,309.14
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,479.73,345.96
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,531.54,384.34
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,577.14,418.2
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,622.21,450.84
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,664.33,480.04
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,705.41,507.83
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,743.87,533.7
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,780.79,557.51
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,814.38,579.05
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,846.05,599.31
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,873.53,616.86
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,898.75,633.0
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,918.88,644.67
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,936.36,654.72
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,950.14,663.88
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,961.1,671.42
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,966.74,675.78
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,969.44,678.47
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,967.19,677.79
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,962.02,675.44
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,959.32,675.2
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,945.18,667.85
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,925.78,657.86
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,903.85,646.3
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,732.26,533.28
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,542.91,398.69
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,567.44,420.36
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,573.21,428.02
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,488.37,367.34
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,394.09,298.82
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,357.86,274.03
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,321.42,248.21
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,281.68,218.58
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,242.19,188.39
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,200.48,155.9
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,159.94,123.29
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,115.59,86.54
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,72.72,50.04
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,33.75,3.82
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.93,10.49
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.95,22.93
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.29,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.28,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,55.76,42.6
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,60.02,46.15
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,62.72,48.14
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,67.36,51.69
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,104.76,59.56
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,145.96,83.48
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,189.5,114.97
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,235.73,151.39
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,281.76,188.66
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,334.36,230.65
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,381.8,269.37
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,430.2,308.11
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,476.59,344.12
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,529.86,384.12
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,575.61,418.45
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,620.68,451.52
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,593.16,428.62
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,547.52,391.39
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,652.76,470.49
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,779.36,558.94
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,811.62,578.52
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,841.61,597.32
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,869.57,614.77
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,895.26,630.76
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,912.76,641.61
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,927.38,650.77
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,941.03,658.91
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,951.91,665.38
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,963.01,672.07
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,963.45,672.26
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,961.09,672.3
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,955.83,670.68
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,852.73,605.18
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,729.64,521.0
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,768.7,551.56
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,791.29,570.08
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,761.51,552.41
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,729.96,533.89
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,659.56,487.22
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,577.42,431.8
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,491.83,371.64
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,396.94,303.0
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,359.2,276.89
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,321.45,249.77
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,280.27,219.15
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,239.63,188.06
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,196.01,153.39
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,153.73,118.92
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,110.76,83.16
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,69.14,47.51
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,32.06,1.57
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,13.34,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.55,9.96
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.61,21.04
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,39.64,28.52
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,47.79,35.83
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,36.03,25.73
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,35.28,25.04
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,39.94,28.94
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,44.61,32.77
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,53.94,38.5
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,63.29,45.79
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,92.69,68.98
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,120.94,90.77
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,125.75,94.0
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,130.53,97.24
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,166.49,124.28
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,202.92,151.16
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,293.57,217.57
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,394.09,289.16
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,394.69,288.74
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,393.03,287.06
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,410.32,298.52
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,427.75,309.85
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,467.81,337.79
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,509.79,366.63
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,520.34,373.89
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,532.86,382.72
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,618.54,442.01
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,711.26,503.73
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,601.3,428.2
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,481.53,345.06
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,646.49,463.65
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,810.05,574.35
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,769.9,545.79
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,734.86,522.22
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,750.31,535.1
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,763.97,546.38
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,743.71,533.81
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,721.99,520.59
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,538.74,394.74
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,357.28,264.25
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,289.67,216.28
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,211.7,158.57
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,119.56,88.9
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,32.54,20.54
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,24.16,13.92
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,15.78,7.19
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.92,5.74
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,12.05,4.26
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,10.19,2.77
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,8.34,1.25
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.48,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.63,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.24,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,10.48,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.98,8.49
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.88,20.4
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,38.76,27.76
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,45.29,33.68
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,48.83,36.74
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,52.19,39.46
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,54.11,41.02
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,55.87,42.39
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,94.56,51.29
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,137.79,75.94
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,187.74,112.3
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,234.81,149.53
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,282.5,188.19
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,332.29,228.37
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,381.53,267.59
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,436.9,309.65
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,485.45,345.79
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,534.73,381.14
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,581.71,414.11
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,628.05,445.52
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,671.81,474.89
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,714.37,502.75
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,753.66,527.72
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,791.24,551.13
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,826.21,572.82
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,859.13,593.19
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,887.65,609.97
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,913.76,625.29
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,934.27,636.95
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,951.95,647.02
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,966.64,656.73
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,978.39,664.85
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,888.51,610.95
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,770.22,532.17
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,718.12,499.75
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,652.37,457.37
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,826.24,579.63
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,957.78,662.81
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,939.3,652.48
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,918.2,642.47
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,738.83,529.41
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,534.24,388.22
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,685.28,501.17
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,793.17,575.42
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,748.46,547.29
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,706.57,522.16
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,653.29,488.55
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,600.41,454.33
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,538.87,411.85
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,479.3,368.41
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,408.4,315.47
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,341.79,263.4
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,261.65,198.95
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,189.8,136.12
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,88.85,0.72
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.42,8.32
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.71,20.93
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,39.75,28.44
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,48.07,35.89
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,52.31,39.54
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,56.31,42.79
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,58.79,44.73
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,61.08,46.42
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,97.46,54.46
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,139.71,78.08
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,183.54,109.22
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,229.99,145.48
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,281.86,187.03
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,330.41,226.03
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,378.64,264.36
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,427.75,302.19
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,475.43,337.74
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,527.41,374.79
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,572.96,407.51
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,617.94,438.96
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,660.76,467.22
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,702.52,493.96
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,740.8,519.85
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,777.49,543.56
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,811.18,564.91
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,842.99,584.97
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,827.27,574.86
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,796.49,551.52
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,804.53,559.15
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,810.69,565.09
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,819.63,571.23
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,826.75,576.24
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,900.84,629.68
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,964.99,671.2
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,891.83,626.93
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,807.64,570.89
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,795.11,565.1
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,780.53,557.34
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,763.27,547.56
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,743.97,536.46
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,785.11,568.94
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,824.2,596.78
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,735.07,539.47
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,644.67,478.24
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,540.08,405.56
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,455.25,344.54
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,413.59,315.74
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,372.15,286.16
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,412.5,319.04
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,429.69,333.25
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,360.61,280.47
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,296.4,229.73
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,222.88,169.59
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,156.99,111.47
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,74.77,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.64,7.26
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.95,20.14
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.42,27.99
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,48.23,35.85
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,52.47,39.58
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,56.48,42.94
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,58.57,44.55
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,60.5,45.94
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,96.05,53.63
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,138.98,77.62
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,183.76,109.68
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,236.39,151.16
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,283.65,189.76
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,332.45,229.53
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,380.1,268.7
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,428.54,307.47
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,462.49,334.32
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,483.99,349.5
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,540.65,391.18
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,617.8,446.39
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,659.74,473.64
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,700.55,499.37
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,688.43,486.14
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,664.2,464.44
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,609.64,425.58
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,546.77,380.75
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,653.43,453.08
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,768.52,526.03
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,747.61,508.52
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,725.76,492.07
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,848.23,574.62
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,955.41,638.32
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,960.2,639.04
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,962.06,639.84
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,968.6,646.4
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,963.79,646.57
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,951.81,641.58
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,937.09,635.19
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,793.77,548.47
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,642.37,449.22
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,749.77,527.45
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,837.45,585.37
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,799.85,563.54
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,760.88,542.19
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,690.83,499.09
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,622.41,455.65
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,563.34,418.06
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,511.64,383.96
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,449.37,340.59
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,389.81,297.5
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,324.62,249.17
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,263.64,201.85
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,191.83,144.12
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,117.0,81.02
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,54.27,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.84,6.25
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.18,19.53
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,38.67,27.45
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,47.44,35.32
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,51.29,38.74
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,54.94,41.81
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,57.12,43.5
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,59.12,44.98
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,92.62,51.41
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,135.34,74.62
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,180.37,106.66
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,233.14,148.21
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,281.2,187.41
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,331.21,228.18
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,380.79,269.15
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,431.3,309.93
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,480.54,348.25
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,534.06,388.26
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,580.95,423.36
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,627.29,457.18
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,670.84,487.27
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,713.23,515.75
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,752.79,541.86
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,790.74,565.48
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,824.96,585.7
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,857.14,604.44
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,885.42,621.83
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,911.37,637.74
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,934.78,652.08
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,955.62,664.87
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,900.94,630.54
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,827.03,578.1
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,918.69,643.8
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,991.41,688.82
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,989.25,687.47
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,984.03,685.18
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,973.36,680.32
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,959.8,673.8
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,833.44,595.93
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,679.03,491.03
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,786.58,571.78
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,868.97,627.65
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,832.16,605.37
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,793.71,582.88
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,748.07,554.06
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,705.61,527.01
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,651.71,492.1
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,598.26,456.63
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,535.65,412.74
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,475.07,368.16
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,403.02,313.86
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,335.37,260.41
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,254.26,194.28
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,181.74,128.85
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,84.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,7.63,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,18.07,5.2
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.43,18.87
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,37.95,26.84
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,46.69,34.68
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,50.57,38.13
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,54.25,41.23
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,56.84,43.18
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,59.24,44.87
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,91.69,51.04
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,134.56,73.86
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,179.49,105.12
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,232.32,145.79
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,280.14,184.41
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,329.5,224.41
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,366.79,259.38
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,386.73,277.88
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,386.93,278.81
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,377.55,272.01
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,474.3,342.42
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,617.16,442.59
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,570.2,406.55
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,502.81,355.86
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,575.96,407.38
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,660.6,464.23
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,747.26,524.42
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,845.73,588.49
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,810.34,562.5
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,763.3,527.89
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,699.18,485.71
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,626.28,436.76
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,627.86,438.78
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,628.58,439.63
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,610.25,427.31
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,590.77,414.37
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,568.0,399.86
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,544.3,384.68
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,628.4,445.29
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,723.47,510.68
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,824.81,582.91
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,904.02,635.71
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,871.4,616.55
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,842.09,600.57
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,804.05,579.86
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,764.64,557.86
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,717.2,528.83
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,669.36,498.88
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,613.63,462.87
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,558.58,425.51
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,495.45,380.83
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,430.63,333.29
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,359.71,279.71
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,293.86,227.62
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,215.8,163.72
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,146.16,101.41
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,68.36,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
