Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.49,4.65
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,31.05,20.03
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.68,28.99
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,49.9,37.23
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,55.65,42.29
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,60.96,46.76
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,64.02,49.19
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,66.85,51.33
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,113.98,73.31
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,160.66,104.69
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,197.58,129.66
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,238.55,160.21
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,283.68,197.53
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,325.29,231.56
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,365.48,262.44
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,407.49,294.11
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,449.55,325.22
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,491.83,355.59
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,543.17,393.83
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,613.85,445.24
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,657.07,474.13
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,699.33,501.53
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,738.34,526.58
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,775.78,548.91
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,809.57,567.94
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,841.33,585.43
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,869.19,601.48
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,894.76,616.02
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,916.13,626.66
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,934.86,635.66
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,948.47,642.91
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,959.19,648.54
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,965.52,652.62
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,968.87,655.12
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,966.26,653.3
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,960.68,649.92
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,703.5,490.54
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,400.88,283.14
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,540.54,385.61
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,676.76,478.82
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,769.13,543.22
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,837.5,588.03
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,804.18,567.94
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,765.33,545.38
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,714.9,515.64
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,664.52,485.21
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,609.74,451.69
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,555.63,416.81
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,490.48,371.88
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,423.67,323.99
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,353.34,271.73
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,288.06,220.82
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,210.68,158.22
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,141.9,96.69
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,65.87,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.44,1.72
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.68,18.02
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,37.99,26.69
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,46.91,34.67
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,52.92,39.95
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,57.73,44.01
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,60.14,45.79
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,62.38,47.33
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,90.27,51.82
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,131.68,73.11
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,175.54,103.28
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,222.17,139.17
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,273.89,180.3
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,321.99,218.89
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,369.93,257.88
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,418.88,296.87
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,466.56,333.36
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,519.4,372.23
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,565.08,405.57
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,610.21,437.54
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,653.66,466.48
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,696.07,493.76
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,734.25,518.23
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,770.81,540.07
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,804.87,559.59
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,836.97,577.68
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,776.56,535.65
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,696.07,477.24
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,816.43,560.47
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,928.58,628.89
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,873.05,592.45
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,791.31,536.65
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,889.2,603.78
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,961.52,647.25
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,798.43,547.16
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,600.82,416.32
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,536.14,376.14
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,457.2,324.02
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,458.64,326.84
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,459.35,328.63
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,612.33,438.86
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,742.14,528.79
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,760.92,543.88
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,765.41,550.01
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,721.54,523.63
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,676.86,496.59
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,623.36,462.84
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,570.41,428.49
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,509.71,386.71
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,450.88,344.49
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,379.87,291.52
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,313.31,239.48
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,232.77,174.73
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,164.24,111.32
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,59.98,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.67,0.53
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,27.96,17.27
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,35.5,24.5
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,42.62,31.0
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,47.13,35.0
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,51.37,38.59
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,53.33,40.02
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,55.15,41.25
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,83.32,45.69
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,126.81,67.42
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,177.19,101.9
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,224.6,137.7
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,272.52,175.29
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,322.23,214.16
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,371.93,253.84
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,422.57,293.39
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,476.32,333.36
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,524.93,368.7
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,571.98,402.78
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,618.47,435.61
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,661.97,464.82
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,704.38,492.57
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,635.77,442.9
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,543.58,376.19
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,618.19,427.17
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,700.64,480.47
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,687.35,469.99
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,667.67,456.39
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,732.09,499.11
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,800.02,542.34
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,783.76,531.21
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,770.0,522.42
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,810.64,550.13
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,843.73,572.72
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,848.55,576.67
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,851.0,579.6
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,750.83,516.24
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,663.03,459.51
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,675.41,471.81
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,684.83,481.35
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,658.97,466.01
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,631.5,449.85
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,597.89,430.25
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,563.01,409.46
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,637.06,464.81
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,689.88,502.13
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,635.71,466.88
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,582.05,432.15
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,517.89,388.34
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,456.05,344.27
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,383.25,291.06
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,315.04,238.61
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,231.06,171.53
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,159.68,105.49
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,57.69,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.3,0.21
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,30.36,19.06
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.62,29.44
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,52.38,38.96
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,58.81,44.58
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,64.94,49.72
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,69.4,53.17
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,72.8,55.62
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,96.14,58.02
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,135.95,77.5
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,178.73,106.26
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,224.42,140.92
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,270.19,177.51
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,318.22,216.27
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,371.42,259.11
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,420.32,298.19
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,467.6,334.83
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,515.47,370.92
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,561.13,404.96
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,606.45,437.9
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,649.42,467.76
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,691.53,496.3
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,653.45,465.89
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,595.85,421.19
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,642.66,453.35
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,694.36,487.63
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,727.88,510.22
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,764.25,534.61
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,809.7,563.6
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,855.12,592.16
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,907.08,630.09
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,952.39,659.43
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,959.05,663.63
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,962.73,666.46
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,853.68,598.07
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,730.47,514.29
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,610.93,434.73
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,490.36,351.49
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,543.32,391.05
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,580.47,418.82
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,629.81,455.76
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,673.55,488.56
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,590.54,432.92
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,523.33,387.3
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,511.03,381.18
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,495.2,372.05
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,449.22,340.72
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,403.7,308.97
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,351.94,270.86
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,301.81,232.86
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,247.03,190.62
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,195.14,149.13
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,136.83,101.13
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,81.5,51.16
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,27.61,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,16.3,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,31.46,19.81
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,47.34,34.17
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,60.16,45.5
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,74.34,57.69
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,87.97,69.11
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,100.02,78.92
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,111.54,88.05
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,108.81,72.18
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,136.1,79.14
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,177.84,106.98
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,222.51,140.53
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,273.64,182.47
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,320.48,220.07
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,360.15,249.31
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,409.37,285.43
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,459.33,321.71
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,506.66,354.99
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,552.3,387.05
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,597.6,417.82
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,640.33,445.66
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,682.12,472.07
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,720.45,498.03
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,756.84,521.69
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,790.02,541.81
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,821.33,560.71
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,753.11,514.76
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,657.59,448.31
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,668.13,457.18
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,677.9,464.55
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,639.62,439.81
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,599.05,413.58
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,781.6,540.57
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,945.11,644.77
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,941.98,643.04
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,935.98,641.64
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,759.4,530.13
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,559.11,394.11
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,634.82,449.81
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,692.6,491.09
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,734.56,522.22
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,756.24,540.65
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,747.0,537.51
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,727.91,527.82
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,677.27,495.92
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,626.67,463.23
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,564.92,422.08
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,510.57,384.83
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,444.41,337.61
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,381.69,291.31
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,312.28,238.33
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,247.92,187.41
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,164.01,120.41
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,95.45,58.83
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,33.9,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,8.34,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,16.69,7.82
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,28.78,18.61
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,40.89,29.21
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,54.8,41.17
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,68.48,52.72
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,99.49,78.52
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,130.01,103.34
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,122.03,90.62
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,113.22,84.04
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,121.26,89.79
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,129.25,95.41
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,170.65,125.76
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,212.87,155.93
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,279.11,198.12
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,406.5,287.1
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,457.74,324.46
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,504.58,357.75
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,549.52,389.9
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,594.29,420.94
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,636.08,448.12
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,676.88,473.73
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,715.14,499.27
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,752.12,523.61
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,784.68,544.85
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,815.34,564.7
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,843.4,582.24
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,869.41,598.54
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,775.75,536.8
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,656.59,454.87
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,799.35,555.38
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,929.94,639.68
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,849.64,586.4
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,753.14,520.98
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,737.99,512.89
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,721.28,503.01
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,687.58,481.82
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,652.85,459.9
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,651.67,461.94
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,648.26,462.28
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,733.48,524.3
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,801.63,571.76
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,727.96,525.31
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,651.53,475.64
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,518.87,384.42
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,396.34,296.81
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,356.26,269.66
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,316.5,241.44
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,273.07,209.13
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,230.43,176.56
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,184.89,140.99
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,140.99,105.74
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,94.1,67.37
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,40.35,21.26
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,17.02,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.95,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.69,15.08
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,34.6,23.6
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,42.2,30.46
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,46.3,34.04
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,50.18,37.24
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,52.19,38.81
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,54.06,40.18
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,74.57,41.84
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,117.0,61.3
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,166.93,94.87
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,214.13,130.71
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,262.07,169.34
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,311.9,209.95
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,360.95,250.14
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,410.86,290.27
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,464.72,332.19
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,513.48,369.55
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,560.2,405.23
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,606.34,439.72
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,612.0,441.27
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,607.59,434.35
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,590.94,421.9
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,568.87,405.15
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,631.49,449.26
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,700.84,496.85
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,561.45,400.39
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,407.88,291.05
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,673.88,487.35
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,933.27,660.76
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,948.03,669.17
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,959.84,677.58
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,819.04,584.57
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,643.66,458.78
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,581.38,416.75
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,505.32,363.98
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,579.28,418.65
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,652.57,471.6
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,445.76,326.82
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,230.47,168.7
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,571.58,429.42
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,847.6,622.47
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,811.35,598.88
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,773.5,575.85
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,727.43,545.8
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,684.17,517.29
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,630.81,481.57
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,578.01,445.35
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,515.93,400.5
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,455.98,355.09
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,382.39,297.34
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,313.79,241.32
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,227.21,169.54
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,146.0,87.95
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,53.29,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.91,14.29
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.19,22.41
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,41.41,29.89
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,45.95,33.96
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,50.25,37.63
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,87.18,68.85
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,128.55,103.05
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,95.1,64.41
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,114.05,60.78
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,163.18,94.37
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,209.62,130.49
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,255.75,168.45
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,304.4,209.18
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,353.41,250.11
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,408.9,294.82
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,457.17,333.27
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,505.88,370.91
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,552.81,406.6
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,599.2,440.81
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,566.34,413.69
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,513.64,370.67
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,628.0,455.78
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,766.21,550.95
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,801.57,570.74
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,834.89,589.85
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,685.68,488.25
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,500.7,354.57
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,635.84,449.45
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,769.64,537.34
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,720.56,502.26
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,659.75,460.95
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,623.16,437.27
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,585.0,412.05
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,510.89,362.68
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,446.53,318.94
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,535.8,383.08
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,611.46,435.93
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,778.98,554.56
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,899.81,632.88
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,877.35,618.99
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,844.98,600.43
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,807.08,578.26
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,767.66,554.86
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,487.12,363.74
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,181.11,134.26
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,404.98,309.61
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,562.37,425.27
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,495.26,375.74
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,430.98,328.6
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,356.85,272.26
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,285.59,215.99
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,204.18,150.01
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,127.4,72.56
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,45.18,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,13.0,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.75,14.83
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.18,24.01
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.21,32.12
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,50.39,37.58
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,55.31,41.77
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,58.24,44.11
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,60.96,46.18
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,78.26,47.42
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,119.6,66.0
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,185.22,119.64
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,237.22,165.66
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,269.0,191.03
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,304.65,218.71
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,304.63,220.98
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,303.9,221.78
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,351.57,255.26
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,396.91,286.64
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,460.9,331.63
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,527.71,378.21
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,551.23,393.61
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,573.1,407.85
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,655.16,468.86
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,755.3,539.73
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,788.59,559.31
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,819.9,578.1
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,847.79,595.84
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,873.45,612.2
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,894.51,624.45
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,913.0,635.14
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,926.44,643.56
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,937.05,650.36
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,942.84,654.89
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,945.69,657.77
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,952.04,663.78
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,947.28,663.01
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,936.13,657.66
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,922.15,650.67
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,901.95,639.32
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,879.22,626.44
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,718.11,521.1
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,553.46,404.76
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,660.9,487.63
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,746.57,549.8
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,621.29,464.56
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,497.81,376.39
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,528.25,401.76
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,541.55,413.33
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,475.54,365.08
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,412.21,317.65
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,335.77,259.26
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,269.34,206.08
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,190.56,140.91
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,114.68,61.84
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,39.99,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,13.02,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.76,14.74
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.57,26.09
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.87,36.21
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,57.98,44.12
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,74.74,58.23
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,95.51,75.48
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,120.88,96.16
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,135.69,101.2
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,159.44,119.11
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,189.38,138.02
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,235.1,169.0
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,269.44,193.89
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,305.97,220.57
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,319.92,232.46
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,328.2,239.36
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,392.14,283.55
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,499.22,359.6
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,549.65,395.09
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,595.42,426.66
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,586.89,416.93
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,559.74,393.36
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,590.27,414.43
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,621.32,435.14
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,717.12,503.97
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,823.91,574.63
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,852.68,592.49
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,879.16,609.85
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,802.09,559.54
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,700.53,488.05
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,825.86,578.17
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,944.18,654.96
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,869.7,607.63
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,774.53,543.11
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,869.56,611.33
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,942.88,658.91
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,656.36,472.1
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,333.41,240.97
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,626.41,458.97
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,873.61,626.26
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,608.18,446.16
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,318.69,234.89
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,256.52,190.93
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,184.58,137.48
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,420.99,322.72
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,624.24,472.35
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,561.43,426.98
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,506.42,387.91
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,439.64,338.85
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,376.34,290.81
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,304.36,235.43
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,238.05,182.28
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,153.69,113.16
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,81.12,39.29
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,29.1,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
