Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,13.43,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,26.35,15.08
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,42.62,30.42
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,58.95,44.92
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,75.68,59.49
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,88.05,70.02
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,93.25,74.19
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,97.66,77.56
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,126.52,96.34
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,157.2,119.13
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,183.45,135.04
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,234.03,169.64
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,221.9,163.11
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,213.48,158.76
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,206.5,153.0
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,198.35,146.35
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,212.93,156.56
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,227.73,166.76
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,316.2,230.43
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,413.91,298.21
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,525.57,378.57
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,676.18,482.07
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,693.21,488.08
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,699.92,487.95
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,700.37,486.52
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,697.07,482.6
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,693.56,480.01
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,687.07,475.4
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,685.86,475.06
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,677.16,469.97
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,749.47,519.74
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,823.92,569.22
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,875.56,605.73
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,927.26,640.67
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,922.68,639.27
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,915.34,636.99
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,788.03,554.58
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,654.94,464.8
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,755.15,538.61
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,840.81,598.23
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,588.81,428.23
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,311.47,228.93
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,399.95,298.03
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,483.33,359.67
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,413.32,310.32
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,358.43,271.56
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,319.36,244.16
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,280.72,216.2
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,328.87,254.97
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,366.78,283.76
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,295.08,227.89
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,228.97,174.91
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,145.96,106.8
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,73.02,31.14
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,26.21,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,15.25,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,26.28,14.74
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.88,25.45
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.21,35.63
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.17,41.71
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,61.8,47.26
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,90.68,71.37
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,119.55,94.89
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,139.57,103.67
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,168.7,122.08
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,199.77,143.06
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,233.15,166.72
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,239.02,173.77
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,244.23,179.71
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,290.59,212.49
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,351.13,255.6
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,391.83,284.17
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,435.95,315.05
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,462.15,333.24
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,487.49,350.5
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,485.74,348.08
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,480.03,342.8
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,454.13,324.06
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,420.67,300.06
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,428.1,304.79
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,435.37,309.07
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,452.62,321.46
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,470.22,334.04
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,547.29,388.17
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,623.11,440.22
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,504.52,361.41
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,388.27,281.63
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,361.2,263.86
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,323.53,237.62
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,388.78,286.15
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,445.45,327.68
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,271.76,202.42
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,97.33,70.48
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,150.03,111.92
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,204.48,154.07
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,175.13,131.76
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,145.84,109.46
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,82.94,60.71
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,23.23,13.19
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,183.22,143.83
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,345.7,270.6
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,302.74,237.55
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,261.33,205.93
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,211.36,166.86
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,173.04,136.08
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,130.76,101.39
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,89.33,66.85
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,53.36,36.25
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,0.99
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,11.57,4.2
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,17.61,9.63
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,24.58,15.8
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,31.55,21.9
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,52.06,39.67
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,72.23,56.92
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,58.6,42.73
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,44.62,31.06
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,60.96,44.16
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,77.32,57.07
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,106.68,80.15
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,135.49,102.4
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,130.22,97.95
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,124.72,93.42
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,142.6,106.94
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,160.78,120.56
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,252.98,190.7
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,349.7,262.44
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,307.44,230.63
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,264.7,198.54
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,242.09,181.55
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,218.86,163.98
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,211.53,158.12
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,204.03,152.13
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,260.77,194.81
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,318.35,237.39
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,366.07,272.5
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,411.68,305.8
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,482.1,358.39
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,563.38,417.94
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,564.39,418.86
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,564.76,419.79
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,381.55,287.16
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,201.5,151.38
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,221.08,166.96
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,241.1,182.48
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,217.83,164.95
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,194.47,147.34
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,133.74,100.52
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,74.55,54.06
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,104.86,78.5
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,137.17,104.5
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,215.12,167.96
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,285.85,224.49
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,251.06,197.82
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,216.72,171.36
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,181.17,143.03
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,146.07,114.48
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,109.8,84.54
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,74.13,54.64
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,41.26,26.73
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.92,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,7.15,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.3,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.5,12.23
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.82,23.13
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.71,32.28
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,45.88,34.43
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,53.0,40.67
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,88.8,71.44
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,122.26,99.6
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,115.69,88.88
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,112.03,85.75
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,118.46,90.41
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,124.77,94.91
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,158.63,120.83
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,193.13,146.82
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,210.05,159.08
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,227.26,171.5
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,277.42,208.42
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,336.87,251.59
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,338.29,252.18
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,338.34,251.87
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,336.84,249.98
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,334.52,247.47
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,388.21,286.35
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,444.23,326.11
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,550.33,402.11
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,665.99,482.03
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,562.84,408.63
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,448.12,326.22
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,523.97,380.63
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,608.93,438.94
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,439.83,320.95
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,266.07,195.26
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,218.15,160.6
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,169.95,124.81
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,153.79,112.77
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,137.54,100.54
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,357.89,267.62
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,569.84,418.69
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,528.17,389.33
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,486.09,360.93
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,500.67,374.04
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,512.62,384.98
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,455.28,344.65
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,398.85,304.49
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,299.53,230.33
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,216.26,166.17
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,189.55,146.33
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,162.85,125.9
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,127.0,97.48
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,100.9,76.38
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,75.36,55.61
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,49.8,34.48
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,30.78,18.23
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,6.2,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,21.13,10.07
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,29.57,19.39
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,36.95,26.3
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,67.79,53.29
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,114.96,93.4
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,111.05,89.54
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,99.57,75.7
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,92.02,69.36
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,83.87,62.57
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,122.38,92.89
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,160.63,122.39
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,165.25,125.63
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,169.84,128.92
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,195.4,148.14
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,221.45,167.5
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,302.99,228.93
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,392.78,295.15
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,439.29,328.39
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,485.16,360.98
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,495.94,368.04
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,505.84,374.53
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,421.89,312.95
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,329.61,244.54
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,472.31,349.88
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,618.33,452.6
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,651.4,474.33
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,690.89,500.79
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,577.36,420.96
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,456.19,334.26
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,330.17,244.51
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,196.88,145.99
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,401.32,299.97
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,595.61,437.65
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,399.03,296.4
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,183.63,135.92
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,544.79,413.12
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,860.96,629.45
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,832.32,608.51
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,801.6,589.62
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,675.01,505.15
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,548.75,415.52
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,354.76,273.03
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,162.22,123.14
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,139.94,106.64
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,117.86,89.54
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,97.17,73.32
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,76.31,56.59
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,56.98,40.76
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,37.15,24.31
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,22.75,11.9
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.89,11.66
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.71,23.53
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.14,33.89
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,53.56,40.55
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,60.64,46.68
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,65.49,50.71
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,69.05,53.51
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,102.8,81.59
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,156.66,112.41
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,190.46,134.8
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,227.07,161.11
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,254.89,177.72
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,303.56,212.34
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,343.18,242.67
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,398.55,285.2
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,447.06,323.29
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,496.14,360.6
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,543.2,396.04
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,589.97,430.22
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,620.19,448.87
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,640.69,459.5
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,693.79,499.07
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,755.46,543.21
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,790.25,564.27
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,823.22,584.22
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,851.32,601.64
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,877.07,617.58
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,898.12,631.17
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,916.48,643.19
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,929.69,651.52
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,939.98,658.18
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,945.33,662.54
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,947.65,665.19
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,944.54,664.01
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,946.71,666.31
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,934.35,659.62
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,919.1,651.35
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,898.25,639.07
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,874.85,625.26
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,844.72,607.7
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,812.51,588.74
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,777.52,568.45
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,737.39,544.45
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,460.82,350.45
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,163.15,122.2
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,140.86,106.11
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,118.77,89.18
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,274.25,215.38
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,396.83,308.78
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,317.36,245.33
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,249.05,189.39
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,166.77,118.72
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,80.17,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,28.06,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,13.34,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,23.08,10.54
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,36.81,25.1
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.74,35.06
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,65.56,50.59
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,84.38,66.68
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,82.5,65.06
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,77.06,60.31
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,83.93,65.79
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,121.92,75.14
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,178.0,119.88
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,223.78,161.15
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,241.42,178.13
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,249.03,186.62
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,269.99,201.93
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,290.97,217.01
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,254.77,189.75
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,218.26,162.07
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,157.51,116.18
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,94.18,67.69
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,219.47,162.89
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,340.65,251.49
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,265.05,195.69
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,186.06,137.04
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,240.14,177.47
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,294.88,217.47
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,399.51,293.39
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,506.86,368.77
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,583.12,421.8
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,658.27,473.12
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,794.78,573.2
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,919.12,658.92
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,842.0,605.52
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,749.31,539.01
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,701.06,507.1
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,639.11,465.22
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,650.86,475.34
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,648.59,475.67
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,617.67,456.21
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,571.75,426.42
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,689.83,516.29
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,776.25,580.42
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,666.28,504.81
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,554.71,425.42
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,523.1,404.84
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,503.61,391.91
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,436.47,343.05
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,385.05,304.68
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,327.1,259.54
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,272.03,215.36
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,210.8,165.36
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,153.42,117.28
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,83.44,57.4
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,14.02,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.67,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.98,3.19
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,26.93,16.97
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,40.51,29.18
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,56.3,43.06
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,71.92,56.55
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,91.21,72.99
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,114.93,92.86
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,130.42,105.29
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,161.7,122.14
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,187.47,137.5
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,222.05,160.18
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,239.55,177.09
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,246.76,185.33
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,251.11,188.47
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,253.46,189.9
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,220.96,165.16
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,177.16,131.81
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,255.8,190.58
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,329.48,243.83
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,328.44,241.95
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,326.65,239.96
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,258.27,190.18
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,183.47,134.97
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,161.78,118.63
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,139.71,101.78
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,285.03,209.59
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,433.18,313.53
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,420.81,303.86
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,407.7,294.87
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,537.74,387.51
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,664.6,473.8
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,662.87,472.51
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,660.04,471.83
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,497.91,361.46
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,310.11,227.72
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,260.78,193.08
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,211.31,156.88
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,158.4,117.63
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,105.98,77.74
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,133.48,99.43
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,162.06,121.81
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,138.98,104.45
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,115.89,86.92
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,100.24,74.89
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,84.55,62.68
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,72.9,53.66
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,61.39,44.6
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,212.97,170.83
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,343.1,273.54
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,267.46,211.19
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,188.19,145.31
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,109.27,75.85
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,15.76,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.63,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,11.44,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.84,6.64
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,28.21,17.94
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,36.58,25.66
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,40.07,28.94
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,43.44,31.92
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,49.62,37.24
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,74.6,58.51
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,83.19,65.43
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,91.87,68.96
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,106.94,80.55
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,122.07,92.02
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,155.73,117.56
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,189.98,143.13
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,229.27,172.36
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,261.82,196.32
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,318.14,237.18
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,372.81,276.43
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,404.54,299.28
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,437.62,323.03
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,498.92,366.85
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,562.68,411.82
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,388.39,287.54
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,193.39,142.34
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,219.65,162.05
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,246.23,181.31
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,415.45,305.7
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,593.93,430.45
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,551.98,399.9
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,500.66,363.8
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,605.67,440.2
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,715.23,517.04
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,533.22,389.24
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,334.34,245.0
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,541.78,399.2
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,741.42,539.02
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,633.61,462.65
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,512.75,376.93
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,708.95,525.86
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,867.3,637.8
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,835.33,616.73
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,805.61,598.61
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,765.6,573.57
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,724.35,547.41
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,675.64,516.07
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,626.75,483.9
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,568.12,443.14
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,510.7,401.2
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,445.3,351.04
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,382.64,301.28
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,299.91,234.74
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,229.02,175.29
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,134.67,92.15
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.87,5.99
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,28.35,17.96
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,36.71,25.77
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,41.04,29.78
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,45.18,33.42
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,47.44,35.3
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,49.57,36.96
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,90.08,70.99
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,159.05,115.44
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,191.85,138.02
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,224.68,162.68
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,255.44,186.57
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,285.13,209.65
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,313.57,224.84
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,390.89,280.39
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,401.23,293.74
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,396.84,291.9
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,460.3,338.46
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,538.25,395.13
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,573.84,419.68
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,608.72,443.45
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,672.16,491.61
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,746.96,545.67
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,781.25,567.93
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,813.36,589.0
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,841.78,606.82
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,867.75,622.98
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,706.71,511.33
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,505.22,363.27
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,365.81,266.62
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,218.05,159.43
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,250.89,184.15
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,284.31,208.62
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,368.1,270.55
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,445.15,326.64
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,533.42,391.57
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,607.81,445.86
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,571.28,420.74
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,534.19,395.72
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,607.05,452.07
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,673.31,502.37
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,620.6,466.45
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,554.31,421.37
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,515.93,395.45
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,490.26,377.78
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,442.48,343.42
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,382.18,299.11
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,327.72,257.6
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,275.3,216.2
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,215.08,167.23
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,159.08,120.26
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,94.33,61.62
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
