Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.89,5.24
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.99,18.43
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.68,27.41
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,43.74,32.08
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,47.75,35.62
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,71.53,55.88
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,99.67,79.41
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,114.58,91.42
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,147.76,104.92
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,181.53,125.15
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,220.66,151.98
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,259.55,183.4
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,295.22,212.32
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,331.66,238.57
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,385.46,278.79
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,421.97,307.66
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,455.86,332.86
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,493.09,360.48
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,539.01,393.87
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,596.08,436.4
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,670.18,490.31
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,709.96,517.42
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,747.99,541.48
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,783.33,562.86
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,816.55,582.63
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,845.37,600.62
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,871.67,617.0
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,832.78,589.95
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,775.66,546.05
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,715.28,505.37
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,647.86,459.22
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,725.28,514.58
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,803.19,568.04
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,798.43,565.31
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,791.46,562.06
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,792.83,564.93
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,791.37,566.0
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,723.59,521.96
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,644.09,469.71
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,741.73,543.81
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,814.08,593.76
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,776.22,570.44
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,736.89,546.89
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,689.09,516.45
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,644.38,487.54
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,588.06,449.82
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,532.74,411.37
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,465.58,361.67
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,401.57,312.26
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,322.19,249.11
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,249.41,188.49
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,159.4,103.56
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,50.23,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.31,3.48
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,26.26,16.06
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,34.26,23.52
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,37.87,26.91
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,41.37,30.0
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,43.44,31.73
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,45.4,33.26
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,50.22,37.16
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,86.62,44.41
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,132.04,69.75
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,180.19,104.53
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,228.85,143.62
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,286.03,190.57
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,336.27,232.94
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,387.26,275.32
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,436.51,315.07
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,485.9,353.75
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,533.99,391.12
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,581.45,427.04
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,551.51,403.09
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,500.23,361.81
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,555.65,401.63
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,619.55,446.12
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,481.17,348.6
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,325.68,236.03
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,506.01,367.12
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,695.92,496.88
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,670.93,477.79
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,636.85,454.19
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,708.11,505.16
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,781.34,555.85
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,872.55,620.46
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,944.73,665.24
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,942.74,665.44
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,937.67,664.57
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,924.46,657.35
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,908.44,648.5
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,895.68,641.36
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,872.58,627.62
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,841.19,608.61
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,807.89,588.33
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,768.8,565.2
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,728.29,540.77
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,681.63,510.96
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,631.43,478.03
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,573.75,438.93
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,517.19,398.65
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,448.3,347.33
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,382.78,296.55
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,302.72,232.96
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,228.12,171.15
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,140.91,87.11
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,37.81,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.34,2.47
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.5,16.99
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,38.04,26.68
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,42.71,31.02
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,47.18,34.96
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,50.12,37.42
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,52.88,39.62
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,53.92,40.2
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,88.51,47.45
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,132.77,71.84
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,184.85,109.46
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,233.24,148.16
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,283.39,189.75
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,332.53,231.35
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,382.72,273.34
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,431.85,313.22
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,485.74,355.35
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,410.45,303.32
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,316.66,232.8
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,442.34,325.17
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,583.69,425.42
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,655.43,479.74
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,743.29,544.45
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,776.2,565.74
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,806.81,585.74
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,834.79,603.95
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,860.38,620.58
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,879.76,633.16
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,896.26,643.96
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,607.68,447.57
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,262.13,191.29
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,616.76,458.01
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,935.53,672.89
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,696.85,508.89
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,419.83,306.54
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,681.47,502.53
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,898.07,650.72
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,876.31,635.33
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,852.04,620.32
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,677.73,502.04
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,487.51,363.83
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,618.16,465.25
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,712.63,535.44
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,664.43,502.6
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,615.92,470.0
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,556.99,428.77
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,499.31,386.59
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,433.06,336.54
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,369.75,286.87
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,288.06,221.77
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,217.86,162.95
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,132.16,77.03
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,33.58,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,9.53,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.07,0.73
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,25.11,14.96
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,33.61,22.91
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,38.1,27.08
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,42.38,30.86
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,44.79,32.87
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,47.05,34.67
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,48.04,35.32
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,86.59,46.1
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,131.38,70.2
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,178.97,104.1
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,227.63,142.98
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,278.13,184.8
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,334.31,231.03
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,384.71,272.19
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,434.21,311.64
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,483.79,349.83
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,531.27,386.25
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,578.14,421.2
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,622.67,452.69
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,665.97,482.39
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,705.6,510.26
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,743.47,535.23
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,778.75,558.5
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,811.89,580.34
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,840.16,598.59
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,865.89,615.25
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,804.42,574.0
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,718.87,511.3
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,747.86,533.39
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,783.62,558.87
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,704.7,504.67
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,620.17,446.16
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,794.9,574.09
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,934.11,665.94
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,922.76,658.48
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,908.42,650.64
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,888.51,640.17
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,865.96,628.03
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,844.07,615.09
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,812.53,595.75
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,774.71,572.91
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,735.39,548.78
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,667.83,503.61
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,599.71,457.2
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,566.87,435.28
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,530.52,409.6
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,463.71,359.22
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,400.14,309.43
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,319.95,245.75
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,246.85,184.26
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,129.92,69.81
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,11.44,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.22,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,24.3,14.16
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,32.84,22.15
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,36.94,25.97
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,40.86,29.44
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,43.35,31.52
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,45.68,33.37
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,51.69,38.25
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,83.4,43.99
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,128.65,67.79
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,176.69,101.44
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,225.71,140.09
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,276.31,181.42
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,326.29,223.15
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,382.9,269.18
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,432.43,308.95
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,481.36,347.19
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,528.36,383.57
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,574.8,418.68
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,549.79,398.96
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,505.56,363.62
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,496.06,356.82
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,484.46,348.09
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,531.12,381.13
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,581.7,416.2
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,719.91,517.46
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,860.52,612.1
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,773.23,550.39
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,655.35,464.31
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,740.66,524.84
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,828.83,584.28
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,767.66,542.75
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,712.07,505.27
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,757.12,538.59
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,811.7,576.59
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,754.58,537.8
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,685.48,491.8
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,779.03,561.32
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,850.64,609.74
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,819.97,590.23
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,787.25,570.39
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,751.29,547.75
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,710.22,521.53
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,661.39,490.22
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,612.29,458.13
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,553.12,418.36
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,495.29,377.42
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,425.68,326.15
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,359.57,275.39
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,276.85,210.25
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,206.04,151.23
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,117.49,54.96
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,22.46,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.79,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,26.01,15.51
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,36.6,25.38
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,41.78,30.18
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,46.71,34.55
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,49.67,37.05
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,52.46,39.28
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,53.17,39.58
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,82.09,44.42
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,126.24,67.44
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,178.2,104.25
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,225.93,141.96
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,275.74,182.97
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,325.41,224.82
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,376.05,267.0
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,430.14,310.13
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,479.65,348.91
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,527.65,386.26
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,575.02,422.13
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,547.46,400.09
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,499.4,361.26
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,549.33,397.04
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,601.38,433.47
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,699.67,506.39
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,809.03,581.49
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,837.75,599.2
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,863.94,615.87
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,886.76,630.4
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,906.82,643.22
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,921.47,652.68
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,933.04,660.33
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,938.62,664.32
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,941.0,666.48
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,938.79,665.44
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,933.43,662.58
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,922.08,656.52
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,907.76,648.72
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,887.71,636.9
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,865.0,623.47
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,834.74,605.13
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,809.73,590.26
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,771.4,567.55
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,731.59,543.57
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,682.2,511.44
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,632.54,478.51
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,578.23,442.13
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,521.86,402.51
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,451.76,349.66
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,385.38,297.53
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,303.68,232.17
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,229.46,169.01
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,113.75,44.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.85,14.47
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,34.9,23.91
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,40.6,29.16
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,46.01,33.94
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,49.01,36.48
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,51.84,38.75
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,52.94,39.39
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,80.48,43.85
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,125.04,66.68
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,177.58,103.59
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,225.07,140.57
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,274.7,180.78
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,324.65,221.96
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,375.63,263.24
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,430.03,305.83
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,479.13,343.39
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,526.82,379.93
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,573.96,415.13
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,617.93,447.58
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,660.61,478.48
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,635.32,457.43
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,591.99,422.81
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,693.26,497.92
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,805.85,575.09
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,760.84,541.84
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,694.76,491.88
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,725.77,514.97
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,762.03,540.68
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,844.34,600.41
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,920.27,650.34
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,926.18,654.39
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,929.01,657.25
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,924.97,656.83
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,917.9,654.65
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,906.2,648.31
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,891.61,640.24
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,777.48,566.71
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,644.35,473.93
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,494.12,367.97
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,348.9,261.02
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,171.29,129.06
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,8.35,1.0
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,30.65,18.9
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,52.99,36.81
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,45.53,31.02
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,38.07,25.16
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,30.16,18.81
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,22.25,12.36
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,15.75,6.96
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,9.26,1.49
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.62,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,14.8,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,29.82,18.4
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,45.08,32.61
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,61.02,46.71
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,72.9,57.06
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,92.26,73.59
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,101.55,81.31
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,115.53,92.64
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,140.34,107.2
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,122.62,78.5
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,174.24,102.22
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,221.39,139.49
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,270.92,180.59
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,288.33,206.74
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,290.16,215.56
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,353.63,259.06
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,476.21,348.01
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,523.79,384.46
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,570.74,419.79
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,615.31,451.48
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,658.52,481.18
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,667.88,484.4
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,664.64,478.22
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,680.68,487.94
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,694.48,495.78
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,668.64,476.72
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,634.92,452.4
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,773.1,553.18
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,901.67,637.49
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,915.26,644.92
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,925.76,651.77
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,932.14,656.85
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,935.35,660.11
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,932.07,658.87
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,925.65,655.84
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,914.28,650.45
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,899.95,643.3
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,878.42,631.05
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,854.26,617.19
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,778.44,569.26
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,686.96,508.54
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,713.36,531.04
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,719.36,537.36
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,631.38,477.73
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,538.56,412.25
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,488.94,377.35
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,439.22,340.84
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,378.55,294.57
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,320.71,248.61
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,249.8,190.97
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,185.49,134.71
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,89.24,9.32
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.67,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.99,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,29.24,17.9
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,43.53,31.4
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,59.81,45.86
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,75.65,59.64
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,92.63,74.03
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,109.04,87.6
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,73.22,56.88
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,74.47,40.27
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,119.45,62.14
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,167.26,94.95
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,231.07,151.23
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,284.13,198.42
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,329.38,235.54
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,361.68,261.88
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,376.47,274.18
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,374.98,273.51
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,408.21,297.28
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,442.98,321.64
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,421.95,306.03
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,398.7,288.75
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,497.27,359.45
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,606.89,435.18
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,588.76,421.28
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,564.5,404.03
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,588.55,420.86
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,612.91,437.45
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,647.76,462.07
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,689.44,490.91
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,691.15,492.57
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,691.47,493.73
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,667.14,477.52
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,630.44,453.37
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,680.4,490.23
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,717.8,517.92
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,658.6,477.65
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,585.73,428.48
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,600.93,442.37
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,600.37,445.01
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,600.32,447.67
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,596.68,447.86
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,460.73,350.17
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,305.46,234.6
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,274.57,212.78
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,243.52,189.69
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,210.11,164.41
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,176.91,138.64
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,142.03,110.51
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,107.58,82.11
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,72.33,52.7
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,33.01,19.71
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,15.08,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.77,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,9.27,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,25.23,14.52
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,40.62,28.89
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,58.6,44.8
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,76.41,60.28
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,90.64,72.35
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,107.08,85.94
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,118.88,95.33
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,139.31,106.15
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,154.72,116.73
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,178.36,133.59
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,216.3,159.67
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,258.57,188.56
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,285.21,207.6
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,312.18,226.78
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,344.25,249.09
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,386.51,278.42
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,420.85,302.24
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,456.8,326.98
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,482.49,344.01
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,508.08,360.82
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,502.96,357.08
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,494.65,351.23
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,551.31,391.15
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,611.5,432.49
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,613.24,433.26
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,613.38,433.52
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,623.99,441.3
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,633.95,448.6
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,784.79,557.1
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,916.95,643.92
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,921.11,646.93
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,922.17,649.62
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,918.6,650.18
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,912.0,648.98
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,907.15,647.72
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,891.75,639.82
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,869.38,628.26
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,844.45,615.04
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,812.83,596.64
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,779.26,576.75
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,742.1,553.31
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,700.32,526.43
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,651.07,493.9
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,601.64,460.57
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,541.44,418.47
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,482.75,375.26
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,414.63,323.42
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,349.98,271.96
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,266.66,204.08
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,191.7,136.84
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,89.06,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
