Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,22.98,12.47
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,33.68,22.86
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,40.22,28.9
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,45.66,33.77
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,59.73,45.83
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,72.6,56.63
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,61.1,46.6
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,70.51,39.36
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,119.71,64.16
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,166.55,95.91
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,221.1,150.88
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,259.38,191.16
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,288.98,205.73
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,370.24,263.62
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,419.5,303.85
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,469.01,343.28
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,516.46,381.01
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,563.26,417.35
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,576.21,424.99
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,577.6,422.59
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,645.47,475.47
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,728.98,537.77
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,708.68,518.72
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,670.12,485.9
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,670.88,486.27
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,669.12,484.6
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,783.92,571.63
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,891.08,645.77
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,741.2,541.68
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,557.61,405.56
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,662.34,483.73
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,767.84,559.28
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,764.67,558.38
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,758.48,556.28
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,712.93,524.02
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,656.05,483.98
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,554.17,412.96
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,467.05,350.36
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,465.45,351.52
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,461.77,350.8
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,282.6,216.97
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,94.13,69.31
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,83.0,60.93
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,71.85,52.25
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,60.93,43.73
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,50.19,35.21
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,39.94,26.91
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,29.7,18.47
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,20.4,10.68
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,11.11,2.61
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.72,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,7.15,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,14.3,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,20.48,10.57
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,28.35,18.69
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,32.71,22.84
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,36.89,26.59
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,43.03,31.94
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,45.57,34.03
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,46.35,34.46
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,66.82,35.92
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,115.68,58.25
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,174.42,99.31
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,226.52,140.77
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,280.23,185.95
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,333.46,231.37
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,387.36,276.59
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,440.07,319.93
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,492.78,361.86
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,543.68,401.83
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,593.75,439.95
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,641.02,474.02
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,686.89,505.97
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,729.12,535.87
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,769.34,562.22
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,806.52,586.11
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,841.31,608.28
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,871.91,627.11
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,899.71,644.04
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,922.97,657.32
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,943.09,668.66
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,957.52,677.17
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,968.6,683.7
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,975.43,688.44
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,978.86,691.25
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,975.47,689.27
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,968.68,685.41
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,957.28,679.56
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,942.71,671.9
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,921.19,659.86
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,896.83,646.08
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,866.27,628.49
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,833.44,609.35
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,793.57,585.89
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,759.0,565.66
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,708.84,533.23
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,658.17,499.83
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,597.91,458.58
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,538.67,416.3
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,470.19,364.37
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,402.03,310.21
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,312.95,238.02
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,233.11,160.76
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,89.96,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,20.11,10.13
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,28.45,18.84
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,32.79,23.06
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,36.95,26.89
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,43.52,32.59
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,46.44,34.95
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,47.56,35.59
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,66.03,36.63
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,113.8,57.69
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,164.36,91.66
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,222.99,137.58
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,276.02,181.35
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,328.66,226.02
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,382.03,270.75
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,433.91,312.9
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,485.68,353.55
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,535.71,392.01
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,584.99,428.55
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,574.3,418.64
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,545.1,393.95
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,392.74,287.53
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,221.17,162.02
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,449.39,330.54
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,695.43,496.09
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,670.22,474.67
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,640.93,453.12
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,560.39,398.67
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,471.95,337.7
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,484.1,346.9
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,496.3,355.31
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,643.33,459.07
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,783.35,552.74
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,757.36,533.56
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,719.41,508.92
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,840.99,594.39
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,924.45,646.07
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,692.27,498.68
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,436.3,319.47
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,287.95,215.18
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,147.88,109.78
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,117.46,87.33
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,87.17,64.12
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,388.71,305.28
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,633.76,482.5
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,575.99,440.63
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,516.08,397.88
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,441.02,341.46
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,370.29,285.56
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,281.13,213.24
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,200.24,133.68
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,75.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,23.5,12.45
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,33.86,23.35
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,42.06,30.92
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,48.73,36.87
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,59.11,45.87
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,68.62,53.92
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,64.34,49.89
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,74.8,46.16
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,119.2,65.74
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,166.86,97.36
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,215.85,135.25
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,271.79,180.5
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,321.88,222.46
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,373.15,264.9
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,411.26,298.16
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,435.03,317.24
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,471.71,344.09
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,509.05,370.74
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,520.75,377.61
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,526.82,380.08
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,554.38,398.7
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,582.06,416.93
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,594.88,423.8
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,605.11,428.95
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,628.37,444.01
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,650.25,457.91
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,658.2,462.47
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,665.02,466.44
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,671.07,470.19
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,675.95,473.23
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,672.84,471.84
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,668.32,469.71
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,694.76,490.13
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,719.21,508.98
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,647.39,461.27
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,562.34,404.89
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,447.82,327.79
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,320.87,238.0
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,437.26,327.79
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,547.72,408.79
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,485.08,364.18
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,410.77,312.0
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,370.41,284.02
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,330.65,255.4
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,385.32,300.24
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,429.14,334.65
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,356.01,277.96
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,287.7,223.45
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,206.47,156.7
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,130.63,82.82
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,44.53,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,11.44,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,23.12,11.69
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,36.23,25.08
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,45.6,33.64
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,54.54,41.52
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,60.78,46.91
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,66.59,51.75
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,68.88,53.34
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,82.42,53.87
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,133.78,82.06
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,181.72,116.67
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,217.24,140.71
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,262.65,174.98
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,310.62,214.35
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,360.0,254.21
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,410.46,293.53
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,464.37,334.2
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,511.76,368.93
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,558.61,401.67
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,603.02,431.62
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,645.99,459.31
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,647.73,456.99
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,635.99,445.15
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,709.7,496.03
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,788.57,545.92
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,816.1,561.64
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,841.13,576.49
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,827.99,566.08
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,798.66,542.66
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,739.02,504.66
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,681.62,467.4
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,799.92,549.48
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,906.75,615.97
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,854.75,583.23
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,791.64,542.05
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,725.1,500.69
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,647.24,451.32
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,601.46,424.08
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,555.32,395.57
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,661.27,472.41
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,748.05,531.09
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,705.0,505.0
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,661.0,479.47
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,607.47,445.86
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,554.25,410.87
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,490.95,368.09
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,425.49,321.96
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,352.72,268.02
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,285.09,215.43
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,203.79,150.36
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,126.67,73.58
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,43.78,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.41,9.13
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,30.57,19.95
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,36.49,25.5
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,42.12,30.55
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,44.93,32.92
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,47.6,35.02
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,48.59,35.61
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,65.8,39.77
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,110.68,57.44
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,158.7,88.17
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,207.7,125.39
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,258.74,166.73
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,309.47,209.38
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,366.89,256.68
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,417.96,297.99
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,468.4,337.5
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,515.93,374.39
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,562.86,409.73
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,607.78,441.9
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,651.41,472.16
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,691.61,499.98
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,730.07,525.89
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,764.78,546.64
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,797.28,565.68
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,825.76,583.13
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,851.68,598.88
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,870.34,608.77
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,885.89,616.74
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,898.66,624.31
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,908.41,630.1
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,919.06,636.55
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,919.99,637.12
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,915.65,635.99
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,908.23,633.11
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,777.67,550.57
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,637.62,454.9
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,614.99,441.99
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,590.8,427.0
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,683.47,495.46
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,757.43,547.07
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,713.57,519.75
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,668.76,492.41
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,613.52,456.29
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,558.77,418.9
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,494.57,374.33
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,428.78,326.9
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,352.39,268.97
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,281.71,213.09
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,198.87,145.99
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,117.94,61.91
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,40.85,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.99,9.85
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,35.57,24.06
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,45.36,33.01
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,54.71,41.28
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,60.95,46.55
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,66.98,51.43
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,70.89,54.36
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,82.65,55.35
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,123.57,71.78
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,168.08,99.88
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,214.54,134.61
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,262.9,172.91
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,310.42,211.88
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,359.38,251.77
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,407.53,290.08
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,455.43,327.06
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,501.25,362.05
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,546.96,395.98
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,589.93,426.35
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,631.53,454.88
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,609.45,436.62
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,568.21,404.41
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,663.16,472.73
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,769.25,545.79
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,696.0,492.06
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,601.64,424.09
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,624.97,441.37
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,654.73,461.94
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,758.88,536.8
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,861.56,608.7
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,806.09,570.35
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,740.18,526.01
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,793.91,566.26
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,837.93,599.26
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,795.47,571.99
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,755.4,546.56
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,466.8,347.32
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,165.56,121.66
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,113.05,82.53
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,62.37,43.48
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,34.85,22.06
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.29
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,19.21,7.58
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,30.84,20.37
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,37.19,26.41
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,43.23,31.9
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,46.79,35.04
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,50.17,37.86
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,51.03,38.35
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,59.37,37.54
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,110.21,58.94
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,158.73,89.79
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,207.65,127.09
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,258.79,168.89
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,310.47,212.9
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,363.23,257.61
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,419.79,303.8
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,470.88,344.79
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,519.54,382.83
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,567.54,419.21
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,613.22,452.83
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,657.63,484.57
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,698.78,514.26
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,738.13,541.92
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,773.56,564.08
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,806.71,584.52
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,835.37,602.73
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,861.34,619.15
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,882.87,633.04
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,901.42,645.08
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,914.98,654.02
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,925.37,661.06
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,929.93,664.53
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,931.27,666.12
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,926.9,664.2
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,919.35,660.43
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,905.13,652.49
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,895.53,647.71
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,871.66,634.57
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,845.17,619.76
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,811.35,598.75
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,775.62,576.35
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,732.43,549.09
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,692.04,523.36
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,637.26,486.19
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,582.86,448.48
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,518.87,402.6
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,456.84,356.12
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,378.32,294.95
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,304.87,235.23
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,215.34,160.08
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,125.44,45.35
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,46.19,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.53,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,20.43,7.83
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,32.45,21.66
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,43.11,31.46
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,53.28,40.56
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,59.19,45.73
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,64.81,50.46
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,59.31,45.43
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,60.39,46.01
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,105.01,55.84
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,158.13,90.13
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,206.32,126.79
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,256.91,168.3
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,307.67,211.17
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,359.47,254.57
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,414.88,299.69
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,465.32,340.08
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,513.63,378.4
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,561.29,415.14
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,606.07,448.15
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,649.6,479.31
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,690.14,508.54
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,728.83,535.75
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,763.5,557.39
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,795.89,577.31
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,755.42,547.23
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,693.09,499.38
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,622.3,448.74
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,539.41,388.85
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,598.86,432.24
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,668.22,480.72
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,645.87,465.18
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,611.22,442.03
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,670.51,485.55
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,716.79,519.45
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,626.05,455.96
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,522.89,383.4
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,499.34,369.18
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,474.87,353.67
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,324.5,244.17
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,180.38,134.76
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,193.73,146.53
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,218.67,166.76
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,193.36,147.62
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,168.01,128.3
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,131.78,100.39
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,105.59,79.78
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,79.6,58.67
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,53.56,37.21
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,33.5,20.23
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,12.99,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.67,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,19.25,6.4
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,30.93,20.32
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,40.1,28.8
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,49.63,37.24
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,54.11,41.08
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,58.35,44.53
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,60.28,45.88
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,65.72,50.11
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,108.24,60.09
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,154.21,88.52
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,201.61,124.21
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,251.18,164.4
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,305.12,209.28
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,355.05,251.05
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,403.96,291.04
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,453.05,330.09
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,500.36,367.31
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,547.33,403.26
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,591.45,435.32
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,634.37,465.54
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,674.34,493.64
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,712.78,519.98
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,746.78,541.9
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,778.61,560.94
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,806.65,578.45
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,832.24,594.32
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,851.99,605.18
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,873.75,617.3
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,886.28,624.81
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,895.77,630.57
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,899.18,632.63
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,906.5,637.32
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,901.43,634.33
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,893.27,629.66
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,878.78,621.17
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,861.43,611.04
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,837.65,598.12
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,811.39,583.64
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,778.54,563.64
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,747.62,544.83
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,704.45,518.69
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,660.35,491.48
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,606.24,455.69
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,552.52,418.96
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,488.14,373.71
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,425.96,328.06
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,347.53,267.58
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,272.62,207.35
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,186.6,134.57
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,96.9,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,34.93,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
