Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.62,3.43
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.98,20.16
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,47.99,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,56.87,43.08
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,58.89,44.5
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,62.76,47.4
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,105.47,57.91
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,151.63,85.86
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,198.63,120.65
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,247.89,159.97
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,301.95,204.2
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,352.17,245.39
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,400.82,284.13
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,450.53,322.49
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,498.51,358.92
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,546.08,393.95
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,592.89,427.32
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,635.41,456.92
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,594.52,426.07
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,531.5,378.55
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,648.99,465.74
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,778.31,556.09
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,805.57,572.29
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,830.3,587.83
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,849.96,599.51
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,866.76,609.45
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,878.69,617.14
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,894.02,627.1
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,898.56,630.39
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,899.97,631.97
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,894.91,630.38
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,886.78,627.03
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,871.21,618.43
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,852.84,608.2
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,827.83,594.42
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,804.45,581.71
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,769.26,560.51
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,732.47,538.11
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,688.29,510.53
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,643.3,481.92
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,587.76,445.01
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,532.78,406.58
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,467.21,359.61
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,403.95,312.38
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,323.92,250.02
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,253.67,192.75
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,169.59,120.57
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,79.17,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,27.56,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,16.05,2.89
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.81,20.82
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,42.93,31.09
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.54,40.57
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,60.23,46.41
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,66.58,51.77
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,69.8,54.18
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,72.67,56.19
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,113.37,66.75
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,157.83,93.63
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,202.52,126.27
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,250.19,163.97
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,298.49,203.77
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,348.22,244.51
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,399.86,285.76
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,448.84,324.29
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,496.81,361.7
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,544.39,397.73
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,519.55,378.44
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,472.0,340.92
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,579.72,421.38
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,709.98,514.5
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,626.23,450.88
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,515.21,367.78
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,604.18,431.83
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,697.0,495.81
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,541.44,388.41
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,363.13,261.57
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,231.2,168.37
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,105.82,75.48
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,73.77,51.35
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,41.97,26.97
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,184.72,136.56
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,334.3,247.16
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,310.17,229.48
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,273.78,203.4
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,176.04,130.99
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,81.09,58.22
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,140.16,104.78
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,203.37,153.79
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,260.89,200.09
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,317.77,245.38
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,281.88,218.83
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,246.06,192.06
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,208.36,162.87
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,171.05,133.2
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,120.98,92.53
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,81.3,59.51
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,47.79,30.13
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,10.64
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,33.91,23.64
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,47.94,36.21
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,63.33,49.8
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,78.54,63.02
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,85.22,68.67
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,91.78,74.11
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,82.43,62.72
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,71.69,53.7
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,112.4,86.66
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,152.06,118.27
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,133.92,103.4
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,114.65,87.71
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,143.43,110.33
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,172.5,132.88
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,166.82,128.17
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,160.89,123.34
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,194.4,149.61
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,228.44,176.08
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,211.83,162.99
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,194.76,149.6
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,193.28,148.13
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,191.71,146.6
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,212.59,162.88
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,233.75,179.31
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,194.85,149.04
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,155.44,118.21
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,172.21,131.79
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,189.19,145.52
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,175.73,135.02
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,162.14,124.44
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,144.13,110.29
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,126.04,96.02
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,124.71,95.17
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,123.41,94.35
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,122.14,93.75
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,120.94,93.23
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,100.96,77.29
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,81.05,61.27
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,68.88,51.59
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,56.73,41.8
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,49.26,35.71
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,41.8,29.55
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,34.35,23.32
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,26.9,17.0
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,19.93,11.01
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.97,4.98
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.4,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.35,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.11,15.41
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,30.87,21.13
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,36.37,26.24
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,39.49,29.08
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,42.47,31.64
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,48.2,36.5
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,49.66,37.57
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,92.38,48.0
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,141.38,77.41
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,191.45,115.49
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,243.27,158.55
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,301.03,208.26
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,353.1,253.64
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,403.75,296.79
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,454.64,338.99
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,503.53,379.19
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,551.67,417.68
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,597.16,452.37
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,641.01,484.8
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,640.86,482.17
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,626.05,467.92
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,462.85,348.14
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,277.57,207.24
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,345.63,258.46
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,414.53,308.77
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,347.29,259.33
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,272.35,203.81
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,413.04,310.58
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,562.0,419.17
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,636.13,473.8
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,700.95,521.7
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,632.02,472.69
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,550.02,414.32
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,546.88,413.97
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,542.31,412.2
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,554.61,422.89
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,551.5,422.65
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,528.23,407.41
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,503.14,390.78
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,592.02,462.56
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,659.56,515.18
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,604.97,476.7
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,550.82,437.87
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,483.65,386.3
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,419.02,334.77
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,337.13,267.12
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,261.32,202.15
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,148.31,100.07
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.05,17.81
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,35.45,25.1
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,42.47,31.58
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,46.49,35.22
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,50.32,38.51
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,52.32,40.01
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,54.19,41.32
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,94.0,50.74
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,147.3,83.18
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,196.65,120.13
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,247.96,162.25
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,298.7,205.34
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,350.52,249.18
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,400.76,291.22
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,455.85,335.66
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,504.48,374.65
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,552.5,412.07
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,597.56,445.68
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,641.34,477.36
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,681.45,506.64
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,719.73,534.05
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,755.11,556.98
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,788.31,577.63
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,816.48,595.96
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,841.96,612.52
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,863.67,626.65
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,882.45,638.94
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,808.13,588.61
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,707.24,515.05
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,821.33,599.01
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,910.26,657.17
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,783.18,573.06
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,629.36,463.43
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,617.9,458.1
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,604.72,450.53
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,384.17,291.4
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,160.12,119.88
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,486.07,377.41
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,752.44,568.02
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,708.57,537.4
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,667.3,510.86
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,612.05,473.88
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,557.23,435.87
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,491.04,386.75
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,427.32,337.29
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,346.28,271.69
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,271.39,208.11
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,174.16,112.61
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,59.23,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.5,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,25.36,15.63
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,32.0,22.24
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,38.31,28.06
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,42.15,31.49
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,45.79,34.57
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,47.29,35.66
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,53.9,41.08
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,93.01,49.51
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,142.2,77.8
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,192.62,115.07
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,245.16,157.79
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,297.43,202.5
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,356.36,252.21
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,408.07,295.32
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,459.92,337.37
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,509.55,376.34
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,558.44,413.39
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,604.53,447.18
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,649.23,478.86
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,691.06,508.54
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,730.96,536.16
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,766.87,558.04
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,800.37,577.83
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,829.77,595.31
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,856.37,610.78
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,876.06,621.18
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,892.47,629.54
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,905.35,636.21
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,914.99,640.87
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,919.51,642.42
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,920.73,642.04
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,914.98,637.51
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,906.0,631.2
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,891.98,622.97
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,882.08,617.47
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,857.86,604.39
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,831.02,589.85
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,796.19,569.06
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,759.33,546.93
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,714.75,520.56
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,669.08,492.97
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,617.18,459.89
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,562.03,423.23
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,494.53,376.69
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,429.64,329.41
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,346.83,265.93
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,270.34,203.17
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,165.87,98.52
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,49.0,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,24.57,14.7
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,31.26,21.41
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,37.62,27.31
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,41.09,30.41
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,44.41,33.21
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,46.71,35.0
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,54.07,41.06
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,91.76,48.63
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,141.5,76.48
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,192.7,114.1
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,245.64,157.08
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,298.21,201.45
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,357.45,250.69
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,409.68,293.83
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,461.83,335.57
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,511.46,373.87
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,560.34,410.04
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,606.86,443.25
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,652.01,474.14
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,693.4,502.67
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,732.85,529.05
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,768.76,550.15
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,802.26,568.81
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,831.18,587.34
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,857.3,604.15
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,878.69,618.73
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,897.0,631.52
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,910.04,640.5
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,919.79,647.62
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,923.85,651.34
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,924.54,653.17
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,919.21,651.37
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,910.62,647.69
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,895.62,640.06
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,877.6,630.59
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,859.72,622.02
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,832.23,607.12
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,796.26,585.34
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,758.36,562.06
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,713.28,533.42
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,667.14,503.52
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,613.87,466.9
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,557.67,426.95
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,489.41,377.69
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,423.87,327.99
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,340.65,262.43
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,264.03,198.21
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,159.67,84.99
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,46.75,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.21,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,28.12,17.23
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.44,26.28
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,47.41,35.2
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,52.45,39.71
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,57.25,43.79
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,58.5,44.6
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,59.73,45.32
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,93.23,52.1
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,140.04,77.87
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,187.39,111.48
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,242.4,154.58
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,292.2,195.6
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,343.2,237.45
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,393.17,277.68
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,444.08,317.36
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,496.21,357.76
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,543.35,393.59
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,588.08,425.97
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,631.71,456.6
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,672.33,485.64
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,711.16,512.93
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,746.04,535.48
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,778.68,555.55
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,584.81,422.47
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,352.42,253.06
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,258.52,187.24
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,167.59,120.96
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,227.07,165.14
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,287.89,209.28
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,610.73,447.69
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,895.76,636.37
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,889.92,630.3
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,880.93,625.22
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,873.5,621.8
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,856.19,612.16
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,702.98,513.08
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,545.35,402.19
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,652.66,484.19
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,735.17,542.63
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,689.92,513.21
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,647.63,486.36
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,592.41,449.61
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,537.75,411.45
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,469.44,361.88
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,403.96,311.99
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,322.28,247.23
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,247.12,183.71
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,123.8,53.83
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,25.75,15.18
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,45.35,33.61
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,49.24,36.94
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,51.3,38.48
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,53.24,39.84
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,85.31,45.79
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,137.68,75.17
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,186.1,109.15
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,236.68,148.43
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,286.94,189.61
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,338.33,231.7
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,387.94,271.96
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,443.04,315.15
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,491.19,353.15
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,538.7,389.77
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,583.44,422.7
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,626.62,453.65
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,666.8,482.28
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,705.16,509.08
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,738.43,531.77
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,769.13,551.85
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,796.6,569.43
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,821.43,585.3
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,839.43,596.02
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,854.25,604.79
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,871.47,616.02
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,880.56,622.17
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,880.82,623.34
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,877.88,622.69
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,871.59,620.9
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,862.25,617.29
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,842.47,605.76
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,824.32,595.44
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,797.88,580.47
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,769.17,563.97
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,728.88,538.7
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,687.41,512.34
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,639.54,481.22
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,591.16,448.57
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,528.85,404.63
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,464.27,357.8
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,395.82,306.94
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,330.99,256.62
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,251.82,193.23
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,179.85,132.36
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,89.43,26.08
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,26.58,15.6
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,37.14,25.91
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.25,35.03
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,56.73,43.37
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,65.72,51.03
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,74.61,58.28
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,83.0,64.92
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,113.5,73.84
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,156.64,98.57
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,189.28,117.14
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,233.43,148.06
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,282.16,187.7
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,336.83,231.73
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,363.22,258.08
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,374.24,269.09
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,413.96,297.75
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,463.6,333.12
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,474.79,340.65
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,484.07,346.51
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,526.25,376.15
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,573.82,408.95
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,660.29,471.97
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,756.2,540.13
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,783.06,556.63
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,807.45,572.05
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,826.18,583.21
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,842.02,592.65
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,852.81,599.16
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,860.61,603.92
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,774.92,547.52
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,675.57,478.87
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,768.32,547.13
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,850.32,603.03
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,833.62,592.73
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,814.19,581.79
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,787.59,565.71
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,758.78,548.23
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,722.12,525.95
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,683.92,502.4
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,636.29,472.15
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,588.16,440.3
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,528.64,399.63
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,466.24,355.55
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,397.89,305.43
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,333.33,255.86
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,253.38,192.51
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,180.87,131.05
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,88.46,8.92
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
