Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,16.2,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,26.59,15.41
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,39.53,27.9
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,51.91,38.99
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,60.22,46.34
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,68.13,53.09
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,73.79,57.59
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,79.14,61.69
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,104.8,65.78
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,147.31,88.1
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,191.52,118.6
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,238.41,154.48
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,285.13,192.04
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,333.51,230.95
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,379.05,266.69
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,431.15,306.36
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,477.7,342.79
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,524.0,378.22
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,536.65,387.04
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,533.78,383.32
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,603.44,435.3
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,686.48,495.71
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,719.24,518.47
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,749.69,539.79
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,776.25,557.63
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,800.37,573.57
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,580.41,422.06
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,317.41,229.6
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,520.6,379.38
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,709.05,510.55
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,609.78,440.13
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,497.33,360.44
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,459.07,335.42
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,430.74,316.59
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,381.39,281.62
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,331.58,245.81
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,487.15,364.67
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,623.52,465.3
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,540.97,406.58
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,473.62,358.41
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,348.24,265.94
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,229.68,175.25
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,196.3,150.28
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,163.5,124.95
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,217.98,169.74
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,263.63,205.17
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,189.74,144.51
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,120.4,85.29
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,57.17,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,15.25,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,25.06,14.04
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,34.88,24.02
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,44.3,32.6
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,50.47,38.14
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,55.37,42.36
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,58.31,44.66
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,61.08,46.71
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,114.54,77.15
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,172.42,120.6
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,208.09,143.58
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,244.45,169.28
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,285.62,203.37
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,328.64,238.04
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,360.62,263.54
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,388.96,285.26
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,421.14,309.26
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,452.97,332.41
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,488.71,357.46
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,525.78,382.94
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,490.04,356.77
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,443.12,322.31
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,522.48,379.81
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,610.33,441.22
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,625.87,451.57
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,640.84,462.09
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,690.27,496.47
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,736.45,528.05
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,742.66,530.54
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,746.55,531.84
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,665.98,476.6
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,581.32,418.07
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,534.59,387.45
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,486.93,355.25
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,516.4,378.32
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,556.45,407.62
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,680.64,498.31
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,782.08,566.58
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,731.1,532.91
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,676.7,498.35
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,651.09,483.65
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,622.72,466.36
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,567.44,429.54
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,512.72,391.1
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,442.42,339.74
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,375.35,288.16
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,290.65,220.32
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,213.63,151.2
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,101.52,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,15.73,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,25.92,14.67
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,36.93,26.0
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,47.47,35.6
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,61.3,47.85
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,83.29,66.87
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,97.87,79.0
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,112.31,90.72
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,132.59,100.08
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,178.35,129.77
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,204.67,144.29
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,242.21,169.44
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,279.18,194.13
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,332.08,233.53
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,385.67,277.46
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,435.67,317.81
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,483.47,355.4
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,530.87,391.41
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,555.39,408.82
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,569.04,416.9
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,577.15,421.94
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,578.75,421.85
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,601.89,437.07
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,624.35,451.43
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,633.82,457.48
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,641.59,462.42
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,701.1,504.94
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,758.81,545.47
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,813.66,585.0
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,861.39,617.33
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,716.24,518.35
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,546.81,397.54
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,704.84,515.65
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,842.41,612.13
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,576.79,428.86
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,283.69,211.26
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,425.13,322.49
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,561.91,425.1
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,519.88,395.09
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,477.42,365.53
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,525.5,404.2
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,552.35,426.47
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,490.76,380.75
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,431.27,335.89
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,360.27,281.78
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,293.46,228.71
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,214.02,163.55
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,132.05,91.37
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,47.67,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,15.73,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,25.95,14.24
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,38.17,26.84
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.86,37.49
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,68.08,53.47
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,91.31,73.41
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,74.71,58.87
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,70.17,54.64
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,92.38,57.33
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,137.27,79.8
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,182.55,110.44
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,231.21,147.88
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,285.05,197.87
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,323.19,233.15
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,354.6,258.07
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,382.71,279.6
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,399.4,292.71
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,405.37,297.38
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,440.82,322.31
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,478.25,348.16
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,578.7,422.63
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,700.06,509.69
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,735.42,532.72
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,768.73,553.83
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,796.24,571.33
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,821.06,587.11
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,842.71,599.69
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,861.5,610.47
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,873.69,618.4
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,882.68,624.49
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,886.1,627.23
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,886.25,628.12
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,879.65,624.3
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,876.53,622.87
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,860.7,614.13
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,841.9,603.69
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,816.04,589.95
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,787.71,574.51
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,750.88,552.62
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,712.25,529.17
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,669.19,501.89
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,622.04,471.12
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,564.28,431.93
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,507.41,391.01
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,435.87,337.6
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,367.75,284.11
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,279.59,212.72
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,199.89,135.86
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,75.2,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,13.82,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,22.78,11.48
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,32.75,22.15
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,41.3,29.97
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,45.81,34.02
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,50.13,37.69
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,52.56,39.58
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,54.88,41.27
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,76.07,43.35
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,122.74,65.61
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,176.22,102.62
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,226.53,141.7
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,276.55,182.6
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,327.74,224.45
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,377.26,264.13
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,433.02,307.0
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,481.36,343.95
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,528.96,379.13
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,574.18,411.49
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,618.12,441.93
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,658.52,470.59
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,696.96,497.41
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,731.76,520.64
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,764.26,541.09
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,792.19,559.07
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,817.32,575.35
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,837.3,589.13
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,854.15,601.09
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,865.8,608.62
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,874.19,614.29
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,877.14,618.05
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,876.81,619.9
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,743.34,533.53
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,584.06,421.82
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,718.69,521.87
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,832.51,598.12
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,807.32,583.33
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,779.63,568.25
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,743.39,546.65
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,705.41,523.52
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,659.06,494.34
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,615.51,466.38
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,556.84,426.76
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,499.33,385.28
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,428.07,331.7
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,360.45,278.19
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,270.83,205.17
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,187.97,122.05
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,70.74,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,12.87,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,21.89,10.4
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,30.55,20.26
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,38.74,27.85
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,43.39,32.12
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,47.82,36.01
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,78.3,62.04
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,124.73,100.94
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,142.88,109.05
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,164.9,124.64
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,196.55,146.58
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,225.81,166.87
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,264.39,194.42
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,308.77,226.79
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,348.39,252.03
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,425.18,307.66
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,473.58,346.38
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,521.51,383.75
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,566.01,416.9
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,609.01,447.9
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,649.92,477.26
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,687.66,503.72
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,720.63,525.52
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,751.15,544.65
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,777.94,561.62
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,802.11,576.83
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,822.92,588.65
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,837.06,596.16
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,847.35,602.53
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,854.54,607.04
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,855.5,608.27
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,853.34,607.7
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,844.94,604.53
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,833.54,599.59
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,818.06,591.39
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,796.18,579.04
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,768.21,563.35
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,738.1,546.09
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,694.68,518.79
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,650.29,490.24
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,599.87,456.27
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,549.22,421.22
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,479.41,371.09
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,417.12,324.64
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,344.91,269.11
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,277.23,214.83
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,195.9,147.56
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,108.01,64.05
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,39.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,13.82,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,23.83,11.4
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,40.5,28.74
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,56.62,43.36
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,65.75,51.63
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,76.22,60.75
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,82.43,65.94
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,88.33,70.7
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,105.58,72.87
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,146.61,93.24
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,188.06,120.72
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,232.18,154.14
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,277.58,191.12
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,324.85,229.91
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,370.09,266.75
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,417.5,304.57
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,422.85,312.34
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,408.61,302.67
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,488.49,361.87
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,595.54,439.36
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,480.41,355.58
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,338.09,248.8
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,294.55,217.44
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,247.09,182.32
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,381.51,281.62
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,524.9,382.34
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,547.23,396.64
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,569.72,411.92
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,655.1,473.56
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,743.47,535.29
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,727.59,524.68
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,709.38,513.53
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,613.46,447.55
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,515.67,378.81
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,600.28,443.56
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,681.02,503.11
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,713.12,529.31
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,733.7,546.5
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,694.45,521.5
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,653.91,495.68
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,605.36,463.72
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,556.54,430.0
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,494.8,384.97
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,434.52,339.42
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,358.73,280.78
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,291.54,226.33
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,209.23,157.52
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,128.52,69.88
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,45.35,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,22.06,9.58
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,32.43,21.86
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,42.37,31.07
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,37.67,27.29
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,44.6,33.37
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,68.54,53.9
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,91.03,72.7
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,109.71,83.97
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,128.89,98.78
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,138.34,105.42
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,147.79,111.99
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,191.3,144.38
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,229.64,172.36
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,209.48,156.88
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,178.48,133.19
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,222.03,165.87
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,266.66,198.74
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,337.55,250.18
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,415.94,305.85
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,423.67,310.82
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,430.27,315.32
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,448.07,327.35
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,468.38,340.97
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,481.62,350.3
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,494.75,359.61
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,541.77,393.07
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,590.27,426.94
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,589.94,427.18
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,588.49,427.09
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,484.96,354.55
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,368.28,270.75
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,469.28,346.93
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,570.99,420.73
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,702.81,519.43
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,814.38,597.51
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,788.12,581.7
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,759.46,565.36
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,723.66,543.15
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,686.09,519.35
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,638.58,488.15
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,594.3,458.49
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,536.04,417.14
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,478.95,374.44
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,405.36,317.13
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,335.92,260.47
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,244.15,183.09
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,153.69,71.59
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,58.03,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,11.91,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,19.61,7.26
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,32.8,22.04
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,45.42,33.54
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,55.1,42.22
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,64.32,50.24
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,79.17,62.7
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,99.75,79.61
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,109.88,78.72
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,147.92,98.67
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,189.83,128.16
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,237.03,164.24
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,270.97,189.68
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,315.34,223.74
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,352.32,254.82
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,375.32,274.06
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,401.1,294.14
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,424.62,311.99
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,360.48,266.03
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,284.72,210.05
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,349.1,257.56
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,419.64,308.27
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,483.65,353.93
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,552.08,402.01
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,553.94,403.03
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,554.26,403.37
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,608.54,442.99
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,659.5,479.81
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,565.3,412.97
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,465.18,340.94
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,467.18,343.56
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,459.48,338.94
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,429.86,319.01
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,410.25,306.07
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,277.99,208.87
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,140.6,104.16
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,326.2,250.79
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,506.51,386.28
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,255.62,198.22
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.49,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.56,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.63,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.7,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.78,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.85,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.92,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.46,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,8.1,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,15.78,4.1
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,33.15,22.14
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,50.05,37.29
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,67.92,53.11
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,85.61,68.51
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,50.68,38.37
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,10.2,3.22
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,75.17,56.28
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,133.67,102.88
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,140.44,107.52
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,146.82,111.97
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,98.46,73.58
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,45.6,31.31
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,109.73,82.13
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,171.88,129.76
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,210.55,158.69
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,250.1,188.01
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,292.35,219.01
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,340.6,254.01
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,421.84,313.48
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,512.05,377.99
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,514.18,378.12
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,514.21,377.44
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,523.09,383.81
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,531.25,389.61
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,620.02,454.97
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,714.29,522.03
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,781.0,571.92
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,834.15,608.8
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,835.66,611.09
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,839.97,615.91
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,718.25,534.44
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,586.31,438.83
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,457.53,347.04
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,329.18,251.06
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,553.21,427.15
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,728.01,555.68
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,478.71,373.28
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,210.68,162.77
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,391.52,311.62
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,550.19,435.74
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,486.01,386.4
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,423.8,338.12
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,348.74,277.48
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,277.11,217.44
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,191.47,142.74
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,102.42,15.32
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,36.65,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
