Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,31.55,21.33
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,47.43,35.5
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,63.1,49.31
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,79.38,63.36
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,95.46,76.96
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,109.85,89.04
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,125.14,96.96
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,75.57,56.36
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,18.57,9.63
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,143.19,103.27
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,287.84,211.12
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,317.05,235.96
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,341.52,256.46
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,355.2,268.4
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,359.02,272.08
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,324.67,246.18
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,280.53,212.3
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,349.11,264.32
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,422.8,319.22
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,426.46,320.99
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,426.43,320.32
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,519.62,390.85
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,613.02,460.0
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,709.61,533.83
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,795.63,596.69
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,805.67,603.21
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,812.54,608.22
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,814.67,610.14
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,813.56,610.01
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,810.14,608.18
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,798.24,600.66
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,781.44,590.22
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,761.72,577.84
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,733.0,559.72
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,702.04,539.9
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,660.91,511.75
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,622.05,484.85
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,570.7,447.87
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,519.5,409.26
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,449.78,355.03
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,382.95,301.0
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,299.89,232.79
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,223.53,164.5
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,108.82,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,13.34,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,20.6,10.65
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,29.39,19.86
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,34.58,24.87
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,39.56,29.46
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,41.85,31.51
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,48.52,37.28
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,84.82,68.52
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,144.55,110.13
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,141.63,90.88
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,188.04,111.49
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,239.8,154.72
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,297.98,204.75
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,349.18,249.28
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,400.33,293.13
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,449.32,334.84
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,497.47,374.84
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,542.8,410.92
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,586.56,444.74
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,626.48,475.55
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,664.28,504.09
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,698.49,528.69
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,730.13,550.94
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,756.66,568.94
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,780.23,584.69
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,798.98,597.54
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,814.51,608.31
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,824.15,615.23
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,830.42,620.05
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,830.38,619.95
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,827.02,617.78
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,817.81,613.49
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,805.44,607.18
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,791.46,598.69
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,769.03,584.44
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,739.73,565.08
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,708.16,544.05
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,666.96,515.92
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,624.45,486.43
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,575.9,452.3
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,524.06,413.77
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,457.5,361.92
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,393.49,309.86
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,310.16,241.77
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,233.82,171.4
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,111.57,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,25.08,13.94
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,35.37,25.16
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,48.26,37.09
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,60.56,48.26
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,68.87,55.53
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,76.79,62.21
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,62.42,49.3
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,86.0,47.15
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,134.27,73.68
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,184.68,110.53
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,235.04,151.91
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,286.47,195.62
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,331.79,238.31
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,366.79,270.23
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,417.19,308.74
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,486.18,361.24
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,530.26,394.9
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,572.85,426.45
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,611.85,454.81
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,648.79,480.76
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,681.87,502.89
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,712.41,522.68
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,738.74,539.42
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,762.2,553.78
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,779.81,563.22
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,794.23,570.67
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,803.5,576.88
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,809.49,581.2
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,809.41,581.82
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,806.09,580.6
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,497.85,373.7
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,140.27,103.98
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,317.78,244.54
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,492.56,373.29
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,600.63,455.17
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,686.97,518.94
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,645.3,491.13
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,606.1,465.85
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,554.06,429.56
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,502.29,391.87
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,434.54,340.72
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,369.64,289.22
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,286.52,221.08
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,210.59,149.82
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,80.66,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,25.05,13.34
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,36.27,25.64
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,47.22,35.84
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,57.7,45.34
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,61.33,48.58
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,64.72,51.44
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,63.5,50.16
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,90.43,53.65
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,153.07,99.06
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,205.12,144.15
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,231.88,158.39
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,285.9,197.25
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,332.04,236.1
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,380.93,276.67
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,433.18,319.55
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,480.35,357.26
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,524.15,390.41
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,566.43,420.97
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,605.52,449.27
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,642.65,475.22
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,674.99,496.05
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,704.66,514.34
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,671.58,488.28
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,621.35,450.7
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,573.21,416.19
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,518.19,376.4
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,581.78,423.12
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,646.76,468.65
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,726.86,526.56
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,796.43,574.09
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,722.36,526.16
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,638.82,469.78
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,689.76,510.48
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,729.61,540.48
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,698.48,522.2
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,665.41,503.08
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,618.24,472.28
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,570.54,439.66
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,515.32,400.9
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,460.6,360.91
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,392.74,309.03
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,327.36,256.7
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,244.49,188.72
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,170.09,117.89
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,61.06,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,11.44,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,22.01,10.62
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,34.02,23.75
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,43.06,32.3
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,50.29,38.97
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,53.21,41.53
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,56.09,43.88
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,57.62,45.05
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,85.61,50.07
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,131.54,74.35
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,180.4,109.45
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,234.14,153.4
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,284.12,196.13
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,332.59,237.94
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,382.25,280.26
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,429.58,320.74
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,476.31,359.76
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,520.45,395.21
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,564.85,429.75
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,603.78,460.33
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,640.81,488.88
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,673.34,512.63
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,703.38,534.11
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,728.55,552.89
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,750.93,568.68
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,768.07,580.96
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,785.93,593.89
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,627.65,478.11
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,444.49,337.63
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,630.19,483.43
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,797.92,606.71
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,664.43,510.74
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,522.51,403.74
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,635.56,494.39
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,730.55,566.91
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,703.07,548.83
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,670.41,527.57
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,628.65,498.4
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,585.87,467.19
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,532.19,426.82
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,478.92,385.39
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,412.63,332.06
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,348.89,278.6
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,263.42,206.06
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,183.9,124.7
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,69.49,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,11.44,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,22.06,10.08
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,34.09,23.73
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,42.81,32.03
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,49.61,38.35
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,25.08,16.68
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,11.12,4.24
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,72.88,58.76
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,127.56,101.0
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,121.26,95.28
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,112.89,88.14
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,168.65,131.38
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,231.51,179.79
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,187.37,145.54
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,136.92,105.77
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,203.14,158.1
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,266.99,207.7
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,284.26,220.41
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,301.96,233.48
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,247.64,191.41
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,189.18,145.67
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,149.08,113.91
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,108.25,81.37
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,122.33,92.58
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,136.53,103.81
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,228.42,175.95
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,330.07,253.54
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,254.81,195.78
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,185.55,142.08
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,211.57,162.88
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,238.37,184.06
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,270.26,209.87
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,294.42,229.76
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,200.77,156.61
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,103.54,78.82
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,97.93,74.77
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,92.35,70.61
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,81.75,62.13
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,71.12,53.55
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,291.59,239.64
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,466.31,379.17
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,396.05,320.44
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,328.75,263.31
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,241.37,188.71
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,160.32,102.93
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,58.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,19.34,7.63
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,29.2,19.65
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,34.4,24.85
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,39.42,29.59
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,41.33,31.31
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,47.56,36.71
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,77.69,63.09
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,126.89,94.71
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,132.1,82.44
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,173.34,101.66
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,224.34,143.93
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,281.79,193.51
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,332.05,237.97
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,382.33,281.96
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,430.62,324.13
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,478.04,364.64
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,522.53,401.15
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,565.54,435.45
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,604.9,466.95
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,642.12,496.17
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,675.62,521.06
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,706.56,543.53
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,603.71,463.92
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,471.29,359.91
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,534.46,408.7
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,594.62,453.91
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,492.6,377.26
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,385.0,294.97
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,608.35,471.38
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,799.5,611.77
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,626.5,485.07
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,429.76,332.93
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,600.98,470.08
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,740.87,575.43
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,710.93,555.3
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,678.8,534.46
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,637.25,505.42
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,594.56,474.91
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,540.73,434.37
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,491.22,395.39
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,421.85,339.24
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,355.81,283.39
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,266.77,206.69
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,180.57,106.64
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,69.56,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.33
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,13.39
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.31,25.35
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,48.0,36.9
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,61.3,48.74
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,74.46,60.22
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,95.76,78.73
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,117.07,92.52
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,137.05,108.13
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,158.17,124.36
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,106.92,82.63
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,48.38,34.63
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,49.79,35.65
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,51.2,36.65
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,121.4,93.66
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,190.11,148.34
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,180.88,140.46
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,171.17,132.39
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,175.06,135.39
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,179.03,138.46
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,228.74,177.23
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,279.62,216.24
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,265.05,204.85
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,249.94,193.2
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,259.25,200.22
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,268.77,207.36
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,254.71,196.63
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,240.36,185.72
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,236.49,183.02
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,232.6,180.33
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,246.99,192.17
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,272.32,212.47
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,263.11,205.85
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,253.71,199.18
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,157.62,123.21
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,62.33,45.79
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,55.33,40.23
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,48.33,34.56
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,40.87,28.5
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,33.42,22.33
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,25.97,16.02
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,18.54,9.65
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,12.04,4.01
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.55,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.86,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,8.33,1.61
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,12.04,4.96
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,15.75,8.28
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,19.47,11.54
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,18.55,10.7
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,17.62,9.18
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,24.6,14.98
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,31.58,20.75
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,34.39,23.0
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,37.19,25.25
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,34.87,23.21
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,32.56,21.18
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,27.44,16.93
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,22.33,12.7
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,26.99,16.5
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,31.65,20.29
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,32.59,21.03
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,33.53,21.78
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,47.06,32.8
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,43.8,30.12
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,27.01,16.44
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,26.54,16.07
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,26.07,15.7
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,95.45,72.39
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,166.57,130.08
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,103.11,78.88
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,40.95,28.14
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,53.06,38.19
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,65.18,48.26
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,43.71,30.65
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,14.39,6.4
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.49,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.63,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,4.17,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.78,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.85,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.92,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,11.84,0.76
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,24.4,15.51
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,28.65,19.95
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,32.83,23.98
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,35.1,26.13
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,37.36,28.14
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,44.62,34.55
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,65.83,36.85
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,118.37,61.1
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,172.65,99.72
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,226.45,144.88
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,280.82,193.45
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,333.41,241.51
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,385.76,289.05
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,436.59,334.41
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,486.27,377.61
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,532.5,417.01
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,576.98,453.92
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,618.03,487.97
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,656.68,519.4
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,691.17,546.01
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,722.84,569.9
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,750.69,590.46
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,775.38,607.97
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,794.47,620.78
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,810.12,631.16
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,820.76,639.0
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,827.84,644.44
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,829.26,646.3
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,827.14,645.82
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,818.62,640.59
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,806.71,633.07
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,788.87,621.36
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,768.0,607.61
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,739.62,589.06
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,708.83,568.5
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,668.96,540.87
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,627.74,511.49
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,581.4,476.17
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,529.54,434.17
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,460.07,376.08
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,393.37,317.41
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,300.84,233.5
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,207.57,61.77
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,86.68,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.9,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,26.56,17.47
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,31.12,22.35
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,35.63,26.74
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,38.18,29.11
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,40.71,31.31
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,42.33,32.66
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,60.46,34.17
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,117.91,62.23
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,171.09,99.44
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,224.34,143.69
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,278.4,191.53
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,331.16,239.26
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,383.87,286.55
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,434.16,331.6
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,483.4,374.72
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,529.93,413.85
