Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,574.72,450.4
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,615.99,483.2
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,654.96,513.32
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,689.58,539.65
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,721.38,563.33
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,748.72,583.76
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,772.89,600.77
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,792.22,614.35
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,808.15,625.61
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,817.84,632.59
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,823.99,637.23
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,825.05,638.82
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,822.61,638.13
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,813.45,632.52
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,800.95,624.72
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,782.0,612.42
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,760.09,598.06
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,731.01,578.91
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,699.63,557.88
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,663.95,532.56
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,621.28,501.43
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,568.21,461.32
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,515.24,419.23
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,445.55,361.37
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,378.58,302.92
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,283.95,217.66
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,187.77,18.01
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,78.54,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,11.53,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,25.67,16.68
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,30.28,21.66
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,34.83,26.12
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,37.42,28.54
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,39.99,30.8
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,41.23,31.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,56.51,32.65
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,113.46,59.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,166.14,95.59
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,218.8,138.97
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,272.21,185.93
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,324.58,232.98
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,376.82,279.51
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,405.36,309.45
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,426.15,330.45
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,490.62,381.38
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,564.89,439.36
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,606.04,472.14
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,644.94,502.59
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,678.77,527.64
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,709.78,550.01
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,736.68,569.88
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,760.47,586.09
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,779.27,598.16
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,794.7,607.98
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,804.54,615.2
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,810.9,620.21
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,811.32,621.31
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,808.27,620.21
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,702.31,546.29
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,581.51,455.68
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,675.69,531.53
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,745.19,583.49
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,715.49,563.7
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,689.1,546.99
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,647.34,517.88
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,604.28,486.99
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,551.34,446.85
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,498.58,404.99
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,427.04,345.79
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,358.53,286.23
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,263.42,199.38
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,171.07,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,69.24,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.05,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,24.54,15.57
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,30.02,21.4
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,35.31,26.54
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,41.94,32.65
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,45.17,35.49
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,46.58,36.58
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,59.37,36.92
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,108.95,56.98
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,160.82,91.99
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,212.97,134.37
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,271.44,184.67
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,322.81,230.1
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,374.24,275.16
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,423.68,318.32
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,472.17,359.56
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,517.64,396.59
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,561.46,431.1
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,601.81,462.75
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,639.9,491.87
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,673.69,516.21
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,704.8,537.97
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,731.06,556.24
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,754.23,571.08
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,771.92,580.61
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,786.27,587.82
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,795.75,592.03
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,801.81,593.97
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,801.46,592.72
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,797.7,589.56
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,787.93,584.29
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,774.97,577.09
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,754.99,565.3
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,737.69,555.4
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,707.22,537.1
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,674.51,517.1
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,632.78,490.84
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,589.79,462.12
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,534.51,422.05
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,479.61,380.26
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,412.26,326.73
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,344.68,269.87
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,248.44,182.17
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,146.29,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.68,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,23.72,14.55
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,29.23,20.4
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,34.54,25.51
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,37.51,28.27
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,44.33,34.32
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,45.76,35.49
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,55.76,35.56
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,103.66,54.51
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,153.45,87.69
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,202.66,127.18
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,252.92,170.5
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,302.32,213.91
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,355.94,260.11
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,402.21,300.08
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,447.61,338.32
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,490.03,373.37
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,530.63,406.02
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,568.24,436.01
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,603.79,463.73
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,634.68,486.77
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,662.98,507.44
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,687.6,525.46
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,709.41,541.15
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,726.09,551.47
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,739.72,559.69
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,747.82,564.81
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,752.73,567.85
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,751.23,566.0
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,751.39,565.49
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,741.21,558.58
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,728.04,549.81
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,706.02,535.02
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,681.49,518.55
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,650.39,497.41
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,617.38,474.74
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,576.91,446.21
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,532.92,414.15
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,477.47,373.29
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,422.99,331.42
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,349.19,273.0
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,279.7,215.25
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,191.51,134.37
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,77.35,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,15.04,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,29.8,19.37
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,39.93,29.66
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,49.67,38.84
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,56.98,45.6
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,71.53,58.58
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,99.34,83.04
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,128.44,108.16
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,148.32,112.02
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,179.59,130.57
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,214.98,157.55
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,253.11,188.0
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,286.76,216.83
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,318.39,243.46
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,351.93,270.78
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,386.32,298.33
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,381.38,295.41
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,368.64,285.52
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,427.16,330.5
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,493.04,380.17
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,448.0,344.98
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,393.02,302.19
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,408.56,314.13
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,421.26,323.47
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,372.49,286.53
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,326.09,251.22
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,412.99,318.62
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,495.19,379.8
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,519.47,397.73
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,534.01,409.33
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,474.97,365.95
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,404.97,314.36
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,539.61,420.14
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,650.97,503.75
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,616.31,479.1
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,580.08,454.55
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,530.2,419.42
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,477.04,380.61
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,418.29,335.69
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,361.53,290.53
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,291.04,232.66
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,225.4,176.52
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,146.08,101.26
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,38.37,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,15.05,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,29.36,18.8
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,43.98,33.2
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,58.15,46.37
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,61.83,49.91
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,67.63,55.1
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,81.78,67.5
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,103.96,86.67
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,132.64,93.49
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,170.53,119.23
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,208.85,148.98
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,248.38,181.11
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,286.43,211.44
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,328.61,245.32
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,376.81,282.91
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,431.93,325.76
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,427.59,325.48
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,403.65,308.26
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,427.26,326.6
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,452.09,345.29
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,542.61,413.9
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,644.07,488.43
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,667.52,504.93
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,688.47,520.32
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,710.55,536.72
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,731.31,551.72
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,738.78,557.12
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,743.11,560.65
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,741.85,561.15
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,737.49,559.7
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,725.85,552.79
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,711.31,544.01
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,691.86,532.38
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,667.38,517.1
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,634.1,495.16
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,599.15,471.25
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,550.92,436.24
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,502.46,400.06
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,444.27,355.34
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,387.23,309.79
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,309.69,246.29
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,240.58,187.04
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,152.26,101.02
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,41.61,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,13.48,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,26.68,16.22
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.06,26.87
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,45.62,34.94
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,49.24,38.37
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,52.82,41.57
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,55.42,43.76
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,59.69,47.34
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,102.69,57.92
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,148.94,86.71
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,196.2,123.32
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,249.24,167.6
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,294.85,206.69
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,342.74,247.84
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,389.34,287.87
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,438.49,328.69
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,481.12,363.73
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,522.27,396.69
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,560.23,426.79
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,596.21,454.66
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,627.46,477.86
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,656.17,498.74
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,680.77,517.28
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,702.54,533.61
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,718.63,545.4
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,731.63,554.68
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,739.67,560.66
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,744.54,564.63
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,747.96,567.77
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,744.27,566.14
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,733.73,559.93
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,720.19,551.77
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,698.44,538.25
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,674.14,522.86
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,642.45,502.27
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,608.86,479.85
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,568.44,450.32
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,524.49,417.28
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,467.66,373.3
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,412.0,328.47
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,339.34,268.38
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,271.02,209.0
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,173.79,109.18
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,60.43,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,14.3,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.32,13.81
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,32.05,22.21
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,39.45,29.17
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,42.56,32.13
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,45.63,34.88
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,47.78,36.69
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,49.87,38.37
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,98.72,53.98
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,145.53,82.42
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,193.4,119.08
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,242.66,160.13
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,290.62,201.18
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,338.72,242.07
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,384.94,281.58
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,430.59,319.66
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,472.98,353.78
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,513.85,385.64
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,551.61,415.33
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,587.46,442.94
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,618.32,465.83
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,646.59,486.41
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,670.84,504.84
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,692.3,521.14
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,709.89,535.41
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,726.93,548.19
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,735.47,554.84
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,740.83,559.52
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,738.19,557.74
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,736.97,557.13
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,726.39,551.95
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,712.82,544.81
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,688.85,529.3
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,662.52,512.07
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,630.4,490.87
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,599.57,469.81
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,553.65,436.01
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,507.43,401.07
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,450.31,357.66
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,394.49,313.33
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,320.28,252.1
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,250.71,191.76
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,153.71,88.32
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,44.29,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,12.87,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,21.6,11.33
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,28.57,19.12
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,35.23,25.42
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,38.17,28.23
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,41.07,30.83
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,46.92,35.92
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,48.74,37.38
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,91.28,47.68
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,139.21,76.33
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,187.63,113.4
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,237.3,155.19
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,290.4,200.74
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,338.82,242.61
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,385.56,283.11
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,431.54,322.07
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,474.3,357.68
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,515.39,391.03
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,553.71,422.14
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,589.99,451.05
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,621.29,474.8
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,649.92,496.08
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,674.63,514.98
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,696.47,531.55
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,712.41,543.59
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,725.18,552.92
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,733.2,559.04
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,738.01,563.07
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,735.94,562.39
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,735.29,562.91
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,724.37,556.03
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,710.47,547.18
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,687.77,532.07
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,662.6,515.17
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,630.8,493.67
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,597.14,470.05
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,556.9,439.76
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,513.09,406.03
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,455.96,362.26
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,400.12,317.56
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,328.14,257.74
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,260.73,198.25
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,159.34,81.37
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,49.36,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,13.34,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,22.72,11.76
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,31.03,21.1
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,38.95,28.54
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,42.52,31.92
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,46.02,35.06
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,48.17,36.87
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,50.27,38.57
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,94.86,51.99
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,141.78,79.21
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,189.41,114.6
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,238.44,154.56
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,285.75,194.32
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,334.39,235.21
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,385.08,277.2
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,430.69,314.12
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,473.79,348.1
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,515.42,379.72
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,553.16,408.22
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,588.85,434.33
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,620.46,455.87
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,649.49,474.85
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,674.2,493.17
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,696.03,509.4
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,712.52,521.86
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,725.9,531.57
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,733.61,537.69
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,738.1,541.86
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,736.26,542.59
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,735.77,544.37
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,724.85,538.08
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,710.93,529.95
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,689.1,516.47
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,664.75,501.23
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,632.52,480.81
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,598.42,458.27
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,556.67,428.66
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,511.56,395.68
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,454.52,353.6
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,398.84,310.42
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,323.91,249.94
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,253.96,189.34
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,126.97,52.47
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,12.39,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,20.96,9.92
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,28.43,18.75
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,35.57,25.47
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,39.33,28.93
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,42.99,32.13
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,44.9,33.73
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,51.6,39.42
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,89.57,47.58
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,137.19,74.62
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,185.47,110.1
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,235.01,150.3
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,283.83,191.62
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,332.59,232.91
