Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,444.41,337.72
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,486.31,370.72
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,546.15,416.62
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,608.91,464.38
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,584.64,446.21
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,545.99,417.07
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,543.43,415.88
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,537.97,412.21
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,541.75,415.91
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,543.78,418.29
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,512.81,395.91
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,488.07,377.91
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,502.94,390.92
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,506.95,395.8
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,496.24,388.83
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,482.97,379.88
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,521.87,411.38
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,545.8,430.74
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,504.28,398.84
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,459.48,363.74
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,398.41,315.37
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,339.51,266.44
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,258.5,197.26
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,177.95,97.4
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,69.95,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.58,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.28,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,27.88,17.03
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,40.99,30.11
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,49.59,38.17
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,57.9,45.68
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,63.59,50.76
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,70.24,56.52
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,80.67,56.44
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,121.33,73.86
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,163.41,101.67
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,207.74,136.2
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,251.04,172.48
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,295.63,210.66
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,338.69,248.32
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,381.67,285.42
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,421.54,318.89
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,460.32,350.58
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,418.77,322.1
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,353.16,272.64
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,382.25,294.88
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,412.93,317.73
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,370.36,285.22
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,318.68,245.52
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,486.29,376.77
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,650.89,498.98
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,585.73,449.51
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,511.06,393.92
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,575.88,444.89
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,634.87,490.0
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,619.09,479.37
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,600.83,467.47
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,505.28,397.14
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,405.65,321.77
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,370.77,296.21
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,336.47,270.04
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,294.73,237.46
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,253.61,204.39
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,207.5,166.13
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,154.35,121.33
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,101.4,75.52
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,39.13,15.19
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,16.45,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,30.0,18.56
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,46.06,34.75
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,58.11,46.08
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,67.22,54.51
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,74.56,61.1
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,81.64,67.26
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,89.94,66.88
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,127.16,82.77
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,128.23,90.1
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,105.13,82.46
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,101.3,79.0
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,97.18,75.29
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,118.8,92.85
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,140.51,110.28
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,145.91,114.24
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,151.33,118.24
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,207.64,163.06
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,266.35,209.1
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,272.3,213.26
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,278.2,217.58
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,280.69,219.62
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,282.99,221.55
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,316.84,248.2
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,352.15,275.7
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,286.12,224.3
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,211.51,165.44
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,215.09,168.9
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,218.87,172.34
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,195.35,153.83
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,171.62,135.06
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,200.76,159.53
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,222.68,177.99
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,199.84,160.03
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,177.05,141.93
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,151.45,120.94
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,125.85,99.6
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,97.43,75.68
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,63.47,46.89
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,40.24,26.64
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,1.62
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,14.3,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,24.35,13.58
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,36.36,26.08
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,45.04,34.25
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,51.61,40.28
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,55.68,43.97
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,59.66,47.42
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,65.42,52.23
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,106.79,61.59
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,149.81,89.02
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,194.77,123.68
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,239.12,160.52
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,284.39,199.01
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,327.9,236.48
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,374.14,275.26
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,414.38,308.07
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,453.66,339.04
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,489.18,367.37
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,523.0,393.54
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,552.65,415.06
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,580.11,434.17
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,602.38,450.26
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,622.0,464.08
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,635.43,472.27
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,645.81,478.11
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,651.56,482.97
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,656.05,486.92
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,652.5,486.07
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,646.05,483.27
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,632.53,474.93
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,616.4,464.74
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,592.71,449.63
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,566.9,432.69
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,531.14,408.03
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,494.12,381.78
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,447.4,347.81
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,400.62,312.38
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,337.85,263.81
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,277.46,214.75
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,202.06,149.95
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,123.04,38.0
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,46.69,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,13.34,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,21.79,11.05
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,31.71,21.87
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,37.43,27.39
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,42.97,32.47
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,46.14,35.37
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,49.27,38.08
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,73.69,59.38
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,120.92,82.2
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,146.75,91.34
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,191.52,119.35
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,232.32,162.55
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,257.61,191.59
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,301.23,220.95
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,368.28,270.94
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,408.2,304.83
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,447.08,337.21
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,482.83,366.97
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,516.86,394.75
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,546.69,418.17
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,574.3,439.42
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,596.99,457.36
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,617.04,473.09
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,584.65,447.52
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,540.43,413.07
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,595.86,456.58
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,646.77,495.97
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,643.66,494.4
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,637.67,491.11
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,570.67,442.16
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,498.42,388.61
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,428.55,336.4
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,369.93,291.39
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,340.42,269.46
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,310.48,246.57
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,357.6,284.55
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,390.06,309.0
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,326.86,258.04
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,266.2,207.57
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,189.98,140.76
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,109.55,20.94
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,41.04,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,13.34,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,21.99,10.65
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,31.95,22.06
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,35.43,25.73
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,38.96,29.15
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,41.13,31.17
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,47.6,36.9
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,47.5,36.7
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,92.32,47.46
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,140.09,77.15
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,189.4,115.69
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,241.38,159.81
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,289.72,202.58
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,336.99,245.7
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,383.52,287.81
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,427.04,326.3
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,469.12,362.67
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,507.93,396.3
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,544.65,427.52
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,577.07,453.94
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,606.91,477.74
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,632.5,498.6
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,655.11,516.83
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,672.54,530.15
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,686.76,540.86
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,695.75,548.35
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,701.39,553.29
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,700.66,553.41
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,696.58,551.17
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,686.14,545.19
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,672.61,536.98
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,652.94,523.23
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,630.62,506.93
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,598.98,483.47
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,565.58,457.93
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,525.96,425.78
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,481.17,388.43
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,421.18,338.55
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,362.9,287.5
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,278.42,209.4
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,190.89,14.55
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,80.74,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,20.04,9.02
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,28.07,19.28
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,32.3,23.64
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,36.49,27.66
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,38.76,29.84
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,41.05,31.9
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,42.06,32.66
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,87.95,44.31
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,142.33,78.74
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,192.54,117.64
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,241.71,159.54
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,290.99,202.78
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,338.52,245.26
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,385.22,286.16
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,429.07,323.2
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,471.34,357.52
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,510.0,388.81
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,546.48,417.37
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,578.82,441.17
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,608.49,462.24
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,633.63,482.17
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,655.74,499.73
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,673.06,512.85
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,687.15,523.59
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,695.03,530.91
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,699.53,535.89
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,698.36,535.88
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,693.89,533.52
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,683.32,528.2
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,669.7,520.6
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,647.72,505.85
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,627.73,492.12
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,595.39,469.36
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,561.21,444.55
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,515.19,409.55
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,468.71,372.67
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,406.48,323.38
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,346.1,272.48
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,259.98,193.28
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,170.64,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,71.97,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.48,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,18.12,6.92
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,26.23,17.65
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,29.62,21.27
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,33.03,24.6
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,35.04,26.54
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,37.07,28.4
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,43.31,33.94
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,87.11,44.16
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,136.68,73.52
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,187.31,112.4
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,237.01,154.65
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,286.84,198.46
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,334.79,241.65
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,381.85,283.5
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,426.28,322.47
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,469.06,359.08
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,508.36,391.84
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,545.43,421.88
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,577.77,447.54
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,607.34,470.41
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,633.14,490.83
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,655.87,508.61
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,673.58,522.81
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,687.98,534.46
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,696.64,541.52
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,701.88,546.06
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,701.08,545.16
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,696.91,541.69
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,686.24,535.74
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,672.46,527.55
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,651.55,513.28
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,628.02,496.77
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,595.9,473.2
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,562.05,447.58
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,521.73,416.27
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,476.37,379.75
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,415.26,330.43
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,356.02,279.58
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,268.88,197.48
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,177.9,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,75.36,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,10.48,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,16.73,5.06
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,26.35,17.57
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,30.65,22.06
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,34.91,26.17
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,37.24,28.41
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,39.59,30.55
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,40.65,31.37
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,79.8,40.27
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,132.67,72.52
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,181.45,109.8
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,229.3,150.94
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,277.34,194.08
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,323.91,236.45
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,369.78,277.73
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,412.58,315.84
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,453.87,351.72
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,492.06,384.92
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,528.21,415.71
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,560.85,442.26
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,590.96,466.19
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,615.68,486.42
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,637.46,504.09
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,654.97,517.59
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,669.33,528.53
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,677.69,535.65
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,682.76,540.27
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,682.58,541.27
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,679.16,539.85
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,667.82,532.23
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,653.45,522.3
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,632.71,507.66
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,613.92,494.02
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,581.34,469.47
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,546.99,442.85
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,501.3,406.42
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,455.22,368.21
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,392.59,316.26
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,332.05,263.26
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,243.22,178.32
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,150.48,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,63.2,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,9.53,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,17.36,4.38
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,25.52,16.77
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,35.71,26.56
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,47.55,37.48
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,53.12,42.68
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,58.51,47.55
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,62.03,50.51
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,92.47,58.51
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,125.37,71.44
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,180.2,108.14
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,224.97,146.78
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,273.75,190.51
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,306.69,224.98
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,332.1,251.6
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,367.37,282.41
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,401.23,311.31
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,422.13,329.58
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,439.09,343.83
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,420.47,329.98
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,392.39,307.99
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,412.04,323.86
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,428.62,337.16
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,404.08,317.81
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,381.86,300.17
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,437.74,345.15
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,487.94,385.12
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,460.2,363.34
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,430.92,340.7
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,386.5,306.88
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,332.48,265.23
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,311.54,249.7
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,290.13,233.36
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,265.27,214.9
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,239.81,195.41
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,208.86,170.38
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,177.77,144.48
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,142.96,114.65
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,108.14,84.05
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,66.99,45.35
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,16.5,2.35
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,32.86,22.61
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,42.59,32.24
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,52.0,41.09
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,58.34,46.98
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,66.06,53.92
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,65.91,53.67
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,93.48,58.27
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,135.5,81.92
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,180.05,114.77
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,189.2,137.53
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,175.36,139.62
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,188.74,150.57
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,202.21,161.53
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,240.17,191.4
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,281.79,224.32
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,228.47,182.14
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,168.55,133.73
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,254.05,203.46
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,347.29,278.55
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,483.77,390.71
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,626.53,506.34
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,644.53,521.46
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,659.58,534.61
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,666.96,542.5
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,671.09,547.81
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,670.01,548.03
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,665.72,545.7
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,653.68,537.21
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,642.83,529.38
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,621.12,513.08
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,596.94,494.48
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,562.93,468.05
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,527.28,439.49
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,478.84,399.56
