Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,430.27,357.94
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,366.24,301.62
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,310.34,249.53
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,221.42,158.98
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,107.75,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.51,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,25.85,16.94
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,30.64,22.14
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,35.38,26.76
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,37.68,29.03
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,40.02,31.2
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,40.67,31.66
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,71.36,36.91
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,124.17,66.98
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,173.11,103.34
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,220.38,143.19
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,268.26,185.73
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,314.77,228.38
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,360.49,270.01
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,403.82,308.94
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,445.71,345.68
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,483.49,378.08
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,519.09,407.73
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,551.35,434.05
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,581.04,457.63
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,606.57,478.07
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,629.13,495.75
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,646.65,508.34
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,660.96,518.18
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,670.04,525.25
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,675.78,529.75
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,675.77,530.01
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,672.45,527.8
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,662.02,520.32
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,648.53,510.51
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,628.35,496.15
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,605.58,479.59
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,574.07,456.45
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,540.86,431.25
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,496.48,396.2
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,455.99,362.48
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,395.06,313.69
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,336.36,262.87
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,247.81,171.53
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,142.19,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,11.61,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,24.0,15.12
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,27.94,19.54
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,31.88,23.36
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,33.92,25.32
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,36.0,27.18
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,42.25,32.72
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,71.63,37.56
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,119.47,61.95
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,168.27,97.39
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,216.48,137.64
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,264.73,180.18
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,310.27,221.62
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,354.71,261.83
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,396.69,299.46
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,436.85,334.68
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,473.85,366.37
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,508.62,395.41
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,508.73,397.22
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,497.86,389.56
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,513.98,403.11
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,527.7,414.42
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,505.11,396.65
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,474.39,372.54
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,498.76,392.39
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,516.11,406.75
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,518.32,409.61
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,518.4,410.96
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,574.3,456.79
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,617.93,492.91
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,593.47,474.78
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,566.77,455.03
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,533.73,430.02
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,499.14,403.02
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,450.93,364.26
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,400.23,322.24
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,336.12,269.31
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,275.0,215.79
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,154.02,103.38
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,11.25,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,25.19,15.98
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,30.0,21.49
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,34.77,26.25
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,37.56,28.99
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,40.35,31.61
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,41.4,32.52
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,67.27,36.27
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,115.33,60.7
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,169.85,101.37
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,218.15,142.28
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,267.16,186.44
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,314.51,230.42
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,361.12,273.51
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,405.35,313.97
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,448.08,352.17
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,487.33,387.28
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,524.46,419.78
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,557.78,447.85
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,588.48,473.11
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,614.51,495.06
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,637.52,514.29
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,655.19,528.19
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,669.59,539.33
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,679.35,547.77
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,685.74,553.55
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,685.1,554.28
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,681.1,552.43
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,670.95,545.55
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,657.71,536.18
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,636.87,520.82
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,613.4,503.08
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,581.86,478.66
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,552.77,455.15
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,506.96,417.5
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,460.67,377.88
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,396.65,323.21
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,334.87,266.83
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,238.5,160.47
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,129.73,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,10.83,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,22.29,13.53
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,26.8,18.81
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,31.26,23.25
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,33.33,25.35
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,35.45,27.37
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,41.59,32.94
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,65.9,36.24
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,114.44,59.46
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,164.03,94.72
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,212.78,135.01
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,261.44,177.41
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,308.45,219.79
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,354.48,260.95
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,397.1,298.26
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,437.92,332.98
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,476.11,365.88
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,512.06,396.2
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,504.11,392.55
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,486.1,380.19
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,490.34,384.66
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,492.98,387.27
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,516.93,406.93
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,543.49,428.23
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,604.24,476.05
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,658.75,518.73
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,657.26,517.72
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,652.57,514.89
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,641.07,508.45
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,626.63,499.69
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,604.76,484.59
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,584.73,470.32
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,551.75,445.57
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,517.15,418.78
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,468.86,380.23
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,420.54,340.08
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,356.35,287.28
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,294.68,232.72
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,163.54,105.19
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,10.97,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,22.35,13.08
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,28.12,19.63
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,33.71,25.07
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,36.53,27.85
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,43.13,33.94
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,59.83,49.07
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,99.75,80.83
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,107.44,86.96
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,114.95,92.88
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,119.41,95.98
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,123.7,98.88
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,138.79,110.77
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,154.2,122.74
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,151.84,120.34
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,149.1,117.73
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,140.1,110.24
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,130.85,102.58
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,125.1,97.82
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,119.26,92.96
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,211.92,167.63
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,307.75,242.07
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,312.93,245.93
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,318.04,250.49
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,264.53,208.9
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,203.02,160.41
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,178.81,141.28
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,154.28,121.53
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,194.86,155.11
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,230.75,184.27
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,405.91,325.55
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,547.11,432.57
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,515.49,406.98
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,480.03,379.98
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,435.37,344.48
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,390.69,307.88
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,326.49,256.51
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,265.51,204.34
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,175.74,106.67
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,71.43,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,13.9,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,27.58,17.06
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,38.75,29.1
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,49.54,39.48
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,56.41,46.05
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,65.29,54.24
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,66.9,55.64
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,82.04,56.68
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,122.96,76.06
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,166.46,106.14
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,207.33,137.84
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,251.66,174.93
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,295.78,214.35
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,342.99,256.12
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,383.65,291.58
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,423.91,325.96
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,460.79,357.45
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,495.95,386.77
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,527.05,412.51
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,556.08,436.11
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,580.28,456.19
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,601.75,473.87
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,608.34,480.08
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,611.91,483.84
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,617.3,488.81
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,619.78,491.48
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,619.52,491.56
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,616.38,489.45
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,601.57,479.69
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,584.13,467.81
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,562.72,452.18
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,539.02,434.45
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,501.64,405.39
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,463.08,374.63
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,415.74,336.29
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,368.43,296.58
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,301.2,241.06
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,237.19,184.88
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,149.63,87.63
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,48.89,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,16.2,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.85,16.01
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,37.24,27.6
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,47.28,37.23
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,55.95,45.42
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,61.9,50.94
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,64.53,53.19
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,78.22,54.49
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,118.17,72.16
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,160.69,100.63
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,203.05,134.03
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,246.74,170.85
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,288.99,208.01
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,331.33,245.3
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,370.62,279.25
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,409.58,312.26
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,445.46,343.26
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,479.77,372.38
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,511.83,398.64
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,540.64,421.94
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,563.3,441.0
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,583.35,457.83
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,603.61,474.88
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,621.46,489.99
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,628.84,496.44
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,633.09,500.5
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,631.45,499.49
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,626.72,496.13
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,614.55,488.46
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,599.53,478.49
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,578.02,462.77
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,554.1,444.87
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,519.75,418.31
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,487.25,392.27
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,441.95,355.33
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,396.67,316.96
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,332.08,263.57
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,270.68,208.86
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,176.07,98.05
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,70.61,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,11.91,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,19.98,10.02
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,25.9,17.36
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,34.58,25.62
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,37.33,28.37
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,40.12,31.0
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,42.41,33.01
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,54.92,34.29
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,99.48,51.62
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,145.84,81.95
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,191.6,117.89
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,242.51,160.78
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,287.52,200.45
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,331.92,239.43
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,373.69,275.12
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,414.09,308.51
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,451.48,339.97
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,486.89,369.02
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,517.73,393.2
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,546.11,414.81
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,570.54,434.27
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,592.12,451.32
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,608.37,464.85
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,621.48,476.0
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,629.3,482.75
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,633.94,487.18
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,633.15,486.82
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,629.22,484.19
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,617.84,476.45
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,603.59,466.57
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,587.35,455.52
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,564.75,439.6
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,532.28,416.71
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,498.24,391.72
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,452.9,356.99
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,407.36,320.38
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,343.72,269.1
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,282.83,215.3
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,188.45,98.25
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,88.31,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,11.91,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,20.11,9.52
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,26.92,18.06
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,33.48,24.4
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,36.73,27.6
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,39.95,30.6
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,46.42,36.35
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,56.38,37.29
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,100.08,53.56
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,145.82,82.71
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,190.73,117.42
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,236.35,155.47
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,280.93,194.32
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,325.17,232.95
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,366.94,268.88
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,407.65,303.16
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,446.24,334.96
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,480.79,362.81
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,511.88,386.86
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,540.7,408.5
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,564.96,427.51
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,586.48,444.12
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,602.76,456.28
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,616.06,466.12
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,623.55,472.59
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,627.9,476.79
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,630.23,479.9
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,626.69,478.86
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,615.47,471.81
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,601.36,462.57
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,580.05,447.91
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,556.32,431.12
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,522.84,407.82
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,487.83,382.4
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,439.81,346.18
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,391.77,308.09
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,331.56,258.72
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,270.74,204.56
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,172.32,83.18
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,66.44,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,11.91,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.26,9.05
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,27.07,18.16
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,33.63,24.57
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,37.29,28.16
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,40.9,31.54
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,45.53,35.66
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,54.69,43.73
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,96.47,53.32
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,140.27,81.26
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,187.77,127.58
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,219.35,162.11
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,244.02,185.09
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,264.9,204.6
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,318.53,243.68
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,393.21,302.0
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,429.62,334.62
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,464.65,365.71
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,497.3,394.54
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,528.39,421.77
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,464.32,373.01
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,378.54,304.55
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,215.24,173.56
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,41.84,29.36
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,58.62,43.53
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,75.43,57.72
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,251.56,207.28
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,420.1,347.0
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,535.64,444.41
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,626.72,521.46
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,609.04,507.64
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,588.6,491.52
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,557.01,466.39
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,527.66,441.98
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,481.0,402.24
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,434.05,360.51
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,368.65,302.1
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,305.66,240.84
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,150.55,69.57
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
