Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.91,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.81,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.65,2.71
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,17.61,9.59
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,25.51,16.86
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,33.42,24.1
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,41.81,31.62
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,50.2,39.05
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,57.66,43.42
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,65.1,49.64
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,96.09,75.37
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,126.9,100.56
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,163.1,128.08
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,207.22,162.42
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,246.07,191.18
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,294.07,228.26
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,314.27,245.93
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,333.59,262.7
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,346.46,273.68
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,357.89,283.25
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,317.56,252.21
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,270.41,214.86
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,306.02,243.62
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,339.39,270.44
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,288.63,229.96
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,228.98,181.89
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,175.57,138.95
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,127.64,99.85
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,203.96,163.7
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,284.87,230.04
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,265.46,214.48
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,245.45,198.48
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,221.08,178.98
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,196.3,158.7
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,165.34,132.48
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,134.57,105.99
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,100.42,76.49
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,66.42,45.66
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,30.8,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.63,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,15.25,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,21.76,11.56
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,28.89,19.92
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,32.31,23.49
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,35.76,26.86
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,37.36,28.41
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,39.04,29.93
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,58.78,32.07
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,105.17,53.3
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,155.75,88.81
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,202.57,126.92
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,247.62,167.15
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,292.2,208.22
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,334.74,247.51
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,376.02,285.29
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,414.35,320.62
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,450.73,353.7
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,482.72,382.05
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,512.24,407.77
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,537.69,430.42
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,560.29,450.42
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,577.82,465.28
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,592.22,477.39
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,601.26,485.92
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,607.09,491.79
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,607.69,493.49
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,605.15,492.59
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,595.46,486.65
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,582.83,478.17
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,563.12,462.92
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,544.73,448.16
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,513.16,422.62
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,479.95,394.85
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,434.6,356.19
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,389.12,315.85
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,324.63,259.37
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,262.96,197.07
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,127.41,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,14.3,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,20.83,10.77
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,27.98,19.51
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,31.91,23.63
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,35.83,27.5
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,37.86,29.42
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,39.93,31.26
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,56.8,32.72
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,102.02,52.9
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,147.64,84.27
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,198.14,125.54
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,242.56,165.29
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,286.61,206.02
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,328.76,245.1
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,369.75,282.75
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,407.16,317.54
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,442.75,350.22
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,474.6,378.64
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,504.08,404.48
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,529.55,427.27
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,552.3,447.49
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,570.42,463.1
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,585.6,476.13
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,595.16,485.1
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,601.56,491.43
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,601.95,493.14
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,599.21,492.24
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,590.21,485.98
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,578.33,477.23
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,558.8,462.16
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,540.58,447.55
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,508.9,421.73
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,475.6,393.67
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,430.33,354.77
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,384.93,314.23
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,320.7,257.76
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,259.31,195.33
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,125.66,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,16.2,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,24.63,13.26
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,33.33,24.35
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,43.84,34.63
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,53.99,44.33
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,63.01,52.7
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,71.75,60.61
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,85.63,64.84
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,117.15,82.14
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,145.11,92.56
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,194.24,123.93
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,238.14,163.13
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,281.84,203.37
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,299.1,229.24
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,296.57,235.75
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,326.45,261.21
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,358.36,288.07
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,424.28,340.32
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,497.95,398.48
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,455.42,367.47
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,391.69,318.43
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,403.46,329.31
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,414.42,338.96
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,406.27,333.16
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,396.33,325.93
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,277.53,229.74
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,149.86,122.61
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,251.23,210.21
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,347.87,290.73
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,328.71,274.86
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,308.64,258.68
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,284.09,238.59
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,258.73,217.26
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,226.27,188.97
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,193.88,160.03
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,155.32,125.36
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,127.02,95.16
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,55.55,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.46
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,31.08,22.24
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,45.78,36.43
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,60.26,50.26
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,73.44,62.6
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,86.47,74.57
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,98.64,81.66
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,112.18,93.03
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,123.05,101.94
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,133.94,110.86
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,143.53,118.87
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,153.12,126.86
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,163.89,135.53
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,174.9,144.39
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,163.01,134.46
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,149.95,123.52
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,191.43,158.13
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,235.16,194.13
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,203.88,168.18
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,167.87,138.25
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,139.38,114.49
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,110.45,90.07
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,85.81,69.14
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,61.41,48.18
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,74.48,59.64
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,88.06,71.48
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,74.59,59.89
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,61.39,48.5
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,55.79,43.69
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,50.19,38.82
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,43.2,32.75
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,36.21,26.59
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,29.69,20.71
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,23.19,14.78
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,16.22,8.41
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,9.26,1.88
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.62,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,20.9,9.08
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,28.7,19.81
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,33.44,24.84
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,38.1,29.48
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,40.49,31.82
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,42.91,34.06
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,56.58,38.08
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,98.13,54.31
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,139.8,81.16
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,183.12,115.23
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,225.72,152.48
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,268.3,191.04
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,308.61,228.2
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,347.99,264.33
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,384.15,297.54
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,418.65,328.73
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,448.85,355.35
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,476.84,379.54
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,501.05,400.75
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,522.66,419.48
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,539.5,434.34
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,553.46,446.7
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,514.33,417.58
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,464.67,379.58
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,462.29,379.07
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,457.91,376.56
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,417.89,344.5
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,368.27,304.61
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,434.41,359.38
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,487.85,401.92
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,457.47,376.7
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,423.57,348.51
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,375.3,307.82
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,327.67,266.35
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,264.03,211.32
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,204.25,152.73
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,99.92,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.86,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,8.33,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.9,6.61
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,21.33,13.73
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,28.77,20.81
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,36.21,27.83
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,43.67,34.8
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,50.66,41.26
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,57.66,45.35
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,46.93,35.84
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,36.22,26.36
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,25.53,16.9
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.85,7.45
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,46.95,35.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,79.14,63.36
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,48.82,36.99
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,37.18,26.84
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,55.82,43.02
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,39.51,28.84
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,23.22,14.65
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,59.08,45.79
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,95.24,76.84
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,56.28,43.31
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,17.64,9.77
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,60.0,46.63
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,103.76,84.19
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,57.66,44.68
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.98,5.79
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,11.59,4.59
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.19,3.37
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,214.44,183.31
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,396.75,332.59
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,345.22,287.67
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,294.3,243.38
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,230.58,187.05
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,171.56,129.43
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,83.26,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,11.44,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,18.68,6.11
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,27.13,18.3
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,31.51,23.02
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,39.27,30.45
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,40.64,31.87
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,42.17,33.31
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,47.72,38.36
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,91.49,48.01
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,135.61,75.67
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,181.13,111.19
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,229.17,153.18
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,272.9,193.07
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,314.27,231.19
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,354.51,267.95
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,392.0,301.47
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,427.7,332.45
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,459.48,359.48
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,488.93,383.69
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,513.98,404.04
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,536.3,421.41
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,553.73,434.04
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,568.19,443.9
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,576.88,451.67
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,582.44,457.02
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,582.63,458.88
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,579.76,458.38
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,572.8,455.15
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,560.06,447.39
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,539.8,433.56
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,517.19,417.32
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,485.53,392.71
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,452.36,366.01
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,405.63,327.87
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,358.91,288.18
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,299.58,236.78
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,239.84,177.42
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,116.16,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,20.34,6.17
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,31.72,22.21
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,45.42,35.53
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,58.69,48.1
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,70.49,59.13
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,81.93,69.63
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,92.23,79.05
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,117.47,89.94
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,132.04,103.89
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,139.3,114.02
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,167.09,135.19
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,201.59,162.47
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,229.83,185.03
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,261.46,210.8
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,289.25,234.14
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,320.06,260.24
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,335.98,274.7
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,350.95,288.26
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,377.63,311.23
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,409.43,338.4
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,401.9,332.71
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,395.9,328.07
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,385.88,321.21
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,374.1,312.71
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,360.67,302.33
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,345.97,290.77
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,356.32,300.53
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,364.97,308.71
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,347.82,294.84
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,329.43,279.69
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,314.59,267.25
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,289.85,246.11
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,258.39,218.45
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,226.77,189.71
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,185.67,151.85
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,145.83,110.62
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,70.9,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,10.48,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,18.56,4.35
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,26.9,18.39
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,31.34,23.38
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,35.77,27.86
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,38.23,30.35
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,40.74,32.74
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,42.8,34.71
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,89.36,47.34
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,135.92,76.71
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,187.52,118.55
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,233.96,160.2
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,280.06,203.34
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,323.74,244.99
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,366.33,285.36
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,405.39,322.75
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,442.56,357.84
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,475.95,388.39
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,506.91,416.14
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,533.67,440.54
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,557.58,462.11
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,576.74,478.8
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,592.8,492.64
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,603.52,502.62
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,610.98,509.79
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,612.11,512.04
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,609.98,511.55
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,600.67,505.84
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,588.33,497.44
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,569.16,482.32
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,551.05,467.47
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,519.91,441.31
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,487.02,412.74
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,441.49,372.8
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,395.69,331.02
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,331.65,272.97
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,270.27,208.51
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,130.98,0.37
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,11.91,0.03
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,27.0,18.48
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,31.92,24.0
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,36.78,28.94
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,39.18,31.39
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,41.63,33.75
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,43.21,35.2
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,86.58,46.68
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,131.53,74.25
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,177.92,110.96
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,226.85,154.39
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,271.47,195.9
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,313.98,236.24
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,355.52,275.53
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,394.23,312.47
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,431.14,347.23
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,463.71,377.14
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,494.01,404.47
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,520.54,428.55
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,544.31,449.85
