Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,11.44,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,20.69,11.29
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,25.86,17.87
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,30.93,23.02
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,33.54,25.63
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,36.17,28.13
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,37.49,29.36
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,61.45,32.97
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,110.26,58.42
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,155.77,90.47
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,200.23,127.35
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,244.56,166.54
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,286.95,205.03
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,328.41,242.52
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,367.23,277.74
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,404.38,310.88
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,437.31,340.29
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,467.98,367.26
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,495.38,392.11
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,520.13,414.47
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,539.59,431.65
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,556.06,446.19
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,567.35,456.46
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,575.52,464.15
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,578.07,466.84
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,577.49,466.98
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,570.76,462.74
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,561.11,455.99
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,544.22,442.87
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,528.41,430.12
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,500.47,409.36
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,470.71,386.26
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,428.36,351.32
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,385.58,314.52
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,325.74,262.7
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,268.09,207.94
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,132.94,60.49
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,12.87,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,21.81,11.89
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,27.29,18.95
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,32.64,24.34
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,35.65,27.31
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,42.37,33.56
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,43.85,34.85
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,65.47,37.82
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,107.1,57.15
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,151.16,87.53
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,194.66,123.58
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,238.32,162.38
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,283.78,203.52
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,324.93,241.06
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,362.52,275.76
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,398.52,308.56
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,431.45,338.32
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,462.2,365.65
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,488.73,389.55
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,512.7,410.93
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,531.99,427.47
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,548.42,441.38
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,560.32,452.3
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,569.22,460.67
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,572.05,464.16
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,574.55,467.16
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,568.27,463.84
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,559.07,458.01
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,543.94,446.41
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,526.22,432.37
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,499.02,411.55
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,469.96,388.33
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,431.15,355.45
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,391.59,320.5
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,332.2,268.78
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,274.91,214.28
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,136.45,66.71
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,13.82,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,22.72,12.57
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,36.78,27.66
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,49.28,39.83
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,59.96,50.1
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,70.35,59.88
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,79.38,68.22
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,97.16,75.08
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,121.37,94.56
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,132.01,107.95
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,143.28,117.36
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,154.12,126.44
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,192.04,155.23
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,239.3,192.32
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,307.9,242.28
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,402.57,315.81
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,435.39,344.82
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,466.08,371.66
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,492.68,395.27
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,516.67,416.26
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,536.2,432.81
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,552.85,446.74
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,563.9,456.89
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,571.88,464.48
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,574.02,466.89
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,573.1,466.78
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,569.33,465.32
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,559.94,459.36
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,542.13,446.06
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,521.83,430.42
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,492.64,406.94
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,461.69,381.25
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,419.7,345.99
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,377.21,308.98
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,316.78,257.27
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,264.24,207.64
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,140.73,74.64
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,12.39,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.43,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.77,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,5.09,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,7.4,1.08
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,9.72,3.28
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,12.04,5.45
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,14.36,7.61
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,16.69,9.09
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,12.98,5.78
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,9.27,2.49
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,59.99,46.74
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,108.72,88.52
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,172.45,137.75
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,249.63,198.71
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,167.49,134.27
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,69.82,54.3
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,46.96,34.72
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,24.15,15.12
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,101.21,80.57
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,179.15,145.31
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,160.3,129.37
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,140.87,113.08
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,91.49,71.95
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,42.76,30.86
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,67.01,51.42
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,91.89,72.34
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,112.69,89.91
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,134.75,108.49
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,122.95,98.71
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,111.15,88.9
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,97.73,77.81
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,84.22,66.48
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,69.47,53.91
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,54.53,41.0
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,39.9,28.26
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,25.08,15.11
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,14.38,3.05
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.81,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,14.3,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,23.63,12.46
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,33.35,23.78
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,42.78,32.88
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,50.31,40.03
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,55.77,45.13
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,58.87,48.05
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,75.69,51.1
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,96.18,66.96
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,102.81,83.05
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,116.42,94.26
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,130.22,105.49
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,141.25,114.2
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,152.66,123.22
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,139.61,112.35
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,125.63,100.72
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,146.25,117.54
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,167.41,134.62
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,311.69,251.12
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,468.76,374.49
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,300.05,242.82
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,103.72,81.7
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,108.64,86.22
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,113.69,90.5
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,95.08,75.04
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,76.41,59.47
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,83.8,65.84
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,91.53,72.44
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,284.2,235.78
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,451.64,369.47
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,420.76,343.57
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,388.65,317.61
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,344.5,281.2
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,300.46,243.84
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,241.72,194.11
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,187.76,145.87
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,115.13,65.54
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,29.63,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,13.82,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,22.86,11.71
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,32.63,23.19
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,41.0,31.42
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,44.87,35.27
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,48.75,38.95
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,51.26,41.33
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,67.8,43.95
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,104.42,60.05
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,143.98,86.56
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,135.01,94.56
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,101.76,82.06
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,95.99,76.94
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,89.94,71.57
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,93.25,74.15
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,96.56,76.71
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,171.76,138.55
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,250.77,202.02
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,279.06,224.68
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,307.55,247.86
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,306.56,247.1
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,304.55,245.62
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,280.82,227.01
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,249.7,202.25
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,402.44,328.43
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,541.23,438.89
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,375.96,307.5
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,189.09,153.58
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,352.71,291.68
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,488.61,401.05
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,459.51,376.86
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,431.74,354.05
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,391.66,320.01
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,351.42,284.78
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,294.14,235.72
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,239.49,186.1
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,158.22,95.16
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,62.81,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.48,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,20.34,9.53
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,35.12,25.05
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,49.67,38.7
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,63.69,51.66
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,77.55,64.27
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,90.14,75.54
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,99.53,79.47
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,98.38,78.2
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,90.27,71.57
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,87.83,69.26
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,85.09,66.7
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,62.8,47.69
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,39.96,28.26
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,122.34,96.79
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,204.93,164.41
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,254.13,203.23
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,308.77,246.69
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,316.99,253.87
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,324.3,260.29
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,346.17,277.91
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,365.14,293.19
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,393.9,317.23
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,429.37,346.48
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,484.39,391.1
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,533.1,430.4
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,488.27,395.06
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,435.56,353.41
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,418.69,340.65
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,400.14,326.11
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,374.75,306.01
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,348.15,284.35
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,312.72,254.81
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,277.18,224.26
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,230.48,183.91
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,185.59,143.26
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,106.22,64.26
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,11.44,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,21.05,10.29
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,26.67,18.19
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,32.19,23.77
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,35.64,27.16
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,39.08,30.38
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,40.69,31.87
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,57.63,33.55
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,102.28,52.51
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,152.79,87.46
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,198.33,124.71
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,243.81,164.93
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,287.44,204.98
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,330.17,244.37
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,369.71,281.14
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,407.55,315.8
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,442.45,346.76
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,475.19,375.08
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,503.35,399.35
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,528.79,420.68
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,549.64,436.94
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,567.49,450.18
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,579.61,459.29
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,588.5,465.45
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,592.51,466.63
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,593.31,465.11
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,587.56,461.91
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,578.76,456.33
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,562.51,445.03
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,543.64,431.44
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,516.59,412.46
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,491.33,393.84
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,451.22,362.75
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,410.44,329.52
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,352.99,282.12
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,297.29,232.51
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,209.71,136.6
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,109.92,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,13.34,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.08,11.51
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.28,22.87
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,41.14,31.52
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,43.66,34.15
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,46.31,36.71
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,48.51,38.72
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,63.49,40.62
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,106.45,59.69
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,148.45,86.7
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,191.59,121.5
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,235.35,159.74
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,277.56,197.97
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,319.91,236.72
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,359.44,273.74
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,399.49,310.71
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,434.86,343.43
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,468.72,374.47
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,497.82,401.3
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,524.47,425.73
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,486.47,397.67
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,433.84,356.27
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,515.81,426.1
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,592.86,491.87
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,598.17,497.73
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,600.29,501.05
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,595.24,498.79
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,587.12,493.78
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,572.88,482.62
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,555.89,468.82
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,529.5,447.25
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,501.19,423.29
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,466.08,392.6
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,426.44,356.86
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,369.69,305.92
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,314.56,253.42
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,228.46,156.19
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,128.41,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,11.91,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.17,10.98
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,28.23,19.69
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,34.16,25.74
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,37.51,29.13
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,40.87,32.38
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,42.83,34.29
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,58.37,36.06
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,102.94,55.1
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,149.17,86.88
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,194.89,125.2
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,240.89,167.17
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,288.05,211.4
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,331.05,252.39
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,331.66,264.41
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,312.76,256.47
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,258.19,213.98
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,189.32,157.21
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,353.14,294.65
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,533.7,444.22
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,555.34,463.82
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,574.05,481.17
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,587.05,493.41
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,596.83,502.78
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,601.44,507.71
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,602.82,509.81
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,597.9,507.38
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,589.89,502.2
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,574.97,490.32
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,557.4,475.88
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,534.45,456.2
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,505.88,431.51
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,465.22,395.31
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,423.77,357.19
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,366.37,305.82
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,310.44,252.93
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,175.28,124.0
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,21.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.96,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
